Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
332853,Canefields Avenue,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
332853,Canefields Avenue,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94614
332853,Canefields Avenue,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96988
332853,Canefields Avenue,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94556
332853,Canefields Avenue,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-23T09:20:00.000+00:00,feeder,2,N Current (Min),A,19.12
332853,Canefields Avenue,2024-01-23T09:20:00.000+00:00,feeder,2,N Current (Max),A,61.62
332853,Canefields Avenue,2024-01-23T09:20:00.000+00:00,feeder,2,N Current (RMS),A,30.75
332853,Canefields Avenue,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
332853,Canefields Avenue,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,56.5
332853,Canefields Avenue,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
332853,Canefields Avenue,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
332853,Canefields Avenue,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,63.25
332853,Canefields Avenue,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.12
332853,Canefields Avenue,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,40.75
332853,Canefields Avenue,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,88.38
332853,Canefields Avenue,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.12
332853,Canefields Avenue,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
332853,Canefields Avenue,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
332853,Canefields Avenue,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
332853,Canefields Avenue,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98734
332853,Canefields Avenue,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98468
332853,Canefields Avenue,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98059
332853,Canefields Avenue,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-23T09:20:00.000+00:00,feeder,1,N Current (Min),A,75.0
332853,Canefields Avenue,2024-01-23T09:20:00.000+00:00,feeder,1,N Current (Max),A,42.88
332853,Canefields Avenue,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,85.12
332853,Canefields Avenue,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,166.0
332853,Canefields Avenue,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,122.12
332853,Canefields Avenue,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,82.25
332853,Canefields Avenue,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,120.75
332853,Canefields Avenue,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.0
332853,Canefields Avenue,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,82.25
332853,Canefields Avenue,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,118.5
332853,Canefields Avenue,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.62
332853,Canefields Avenue,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
332853,Canefields Avenue,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
332853,Canefields Avenue,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
332853,Canefields Avenue,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
332853,Canefields Avenue,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
332853,Canefields Avenue,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
332853,Canefields Avenue,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
332853,Canefields Avenue,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
332853,Canefields Avenue,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
332853,Canefields Avenue,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-23T09:20:00.000+00:00,busbar,,N Current (Min),A,48.38
332853,Canefields Avenue,2024-01-23T09:20:00.000+00:00,busbar,,N Current (Max),A,91.0
332853,Canefields Avenue,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.25
332853,Canefields Avenue,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (Min),A,112.88
332853,Canefields Avenue,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (Max),A,204.38
332853,Canefields Avenue,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.25
332853,Canefields Avenue,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (Min),A,106.0
332853,Canefields Avenue,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (Max),A,178.25
332853,Canefields Avenue,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
332853,Canefields Avenue,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (Min),A,127.75
332853,Canefields Avenue,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (Max),A,193.75
332853,Canefields Avenue,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.38
332853,Canefields Avenue,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T09:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.69
332853,Canefields Avenue,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
332853,Canefields Avenue,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
332853,Canefields Avenue,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96719
332853,Canefields Avenue,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94934
332853,Canefields Avenue,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98404
332853,Canefields Avenue,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-23T09:10:00.000+00:00,feeder,2,N Current (Min),A,41.25
332853,Canefields Avenue,2024-01-23T09:10:00.000+00:00,feeder,2,N Current (Max),A,106.25
332853,Canefields Avenue,2024-01-23T09:10:00.000+00:00,feeder,2,N Current (RMS),A,70.88
332853,Canefields Avenue,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
332853,Canefields Avenue,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,80.62
332853,Canefields Avenue,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.62
332853,Canefields Avenue,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
332853,Canefields Avenue,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
332853,Canefields Avenue,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
332853,Canefields Avenue,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,70.38
332853,Canefields Avenue,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,134.0
332853,Canefields Avenue,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,97.75
332853,Canefields Avenue,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
332853,Canefields Avenue,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
332853,Canefields Avenue,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
332853,Canefields Avenue,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98132
332853,Canefields Avenue,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97675
332853,Canefields Avenue,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96939
332853,Canefields Avenue,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-23T09:10:00.000+00:00,feeder,1,N Current (Min),A,77.62
332853,Canefields Avenue,2024-01-23T09:10:00.000+00:00,feeder,1,N Current (Max),A,51.0
332853,Canefields Avenue,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,90.38
332853,Canefields Avenue,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,150.25
332853,Canefields Avenue,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,117.38
332853,Canefields Avenue,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,72.12
332853,Canefields Avenue,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,112.12
332853,Canefields Avenue,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.88
332853,Canefields Avenue,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,62.88
332853,Canefields Avenue,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,101.25
332853,Canefields Avenue,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.5
332853,Canefields Avenue,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
332853,Canefields Avenue,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
332853,Canefields Avenue,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
332853,Canefields Avenue,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
332853,Canefields Avenue,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
332853,Canefields Avenue,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
332853,Canefields Avenue,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
332853,Canefields Avenue,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
332853,Canefields Avenue,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
332853,Canefields Avenue,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-23T09:10:00.000+00:00,busbar,,N Current (Min),A,59.0
332853,Canefields Avenue,2024-01-23T09:10:00.000+00:00,busbar,,N Current (Max),A,125.75
332853,Canefields Avenue,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
332853,Canefields Avenue,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (Min),A,120.0
332853,Canefields Avenue,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (Max),A,210.75
332853,Canefields Avenue,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.75
332853,Canefields Avenue,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (Min),A,88.12
332853,Canefields Avenue,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (Max),A,134.62
332853,Canefields Avenue,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
332853,Canefields Avenue,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (Min),A,134.25
332853,Canefields Avenue,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (Max),A,229.12
332853,Canefields Avenue,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.12
332853,Canefields Avenue,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T09:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
332853,Canefields Avenue,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
332853,Canefields Avenue,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
332853,Canefields Avenue,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97079
332853,Canefields Avenue,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95676
332853,Canefields Avenue,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9837
332853,Canefields Avenue,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-23T09:00:00.000+00:00,feeder,2,N Current (Min),A,26.88
332853,Canefields Avenue,2024-01-23T09:00:00.000+00:00,feeder,2,N Current (Max),A,102.75
332853,Canefields Avenue,2024-01-23T09:00:00.000+00:00,feeder,2,N Current (RMS),A,57.62
332853,Canefields Avenue,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
332853,Canefields Avenue,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,65.0
332853,Canefields Avenue,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.75
332853,Canefields Avenue,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
332853,Canefields Avenue,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,41.12
332853,Canefields Avenue,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
332853,Canefields Avenue,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,59.38
332853,Canefields Avenue,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,130.25
332853,Canefields Avenue,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.12
332853,Canefields Avenue,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
332853,Canefields Avenue,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
332853,Canefields Avenue,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
332853,Canefields Avenue,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98477
332853,Canefields Avenue,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98114
332853,Canefields Avenue,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9632
332853,Canefields Avenue,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-23T09:00:00.000+00:00,feeder,1,N Current (Min),A,97.75
332853,Canefields Avenue,2024-01-23T09:00:00.000+00:00,feeder,1,N Current (Max),A,66.5
332853,Canefields Avenue,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,100.25
332853,Canefields Avenue,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,170.38
332853,Canefields Avenue,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,136.12
332853,Canefields Avenue,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,67.12
332853,Canefields Avenue,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,127.5
332853,Canefields Avenue,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.62
332853,Canefields Avenue,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.38
332853,Canefields Avenue,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,108.62
332853,Canefields Avenue,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.12
332853,Canefields Avenue,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
332853,Canefields Avenue,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
332853,Canefields Avenue,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
332853,Canefields Avenue,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
332853,Canefields Avenue,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
332853,Canefields Avenue,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
332853,Canefields Avenue,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
332853,Canefields Avenue,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
332853,Canefields Avenue,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
332853,Canefields Avenue,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
332853,Canefields Avenue,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-23T09:00:00.000+00:00,busbar,,N Current (Min),A,57.25
332853,Canefields Avenue,2024-01-23T09:00:00.000+00:00,busbar,,N Current (Max),A,129.38
332853,Canefields Avenue,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,81.75
332853,Canefields Avenue,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (Min),A,134.5
332853,Canefields Avenue,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (Max),A,225.75
332853,Canefields Avenue,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.88
332853,Canefields Avenue,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (Min),A,88.38
332853,Canefields Avenue,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (Max),A,159.12
332853,Canefields Avenue,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.62
332853,Canefields Avenue,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (Min),A,129.88
332853,Canefields Avenue,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (Max),A,225.88
332853,Canefields Avenue,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.12
332853,Canefields Avenue,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T09:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
332853,Canefields Avenue,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
332853,Canefields Avenue,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
332853,Canefields Avenue,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96799
332853,Canefields Avenue,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98541
332853,Canefields Avenue,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97043
332853,Canefields Avenue,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-23T08:50:00.000+00:00,feeder,2,N Current (Min),A,19.38
332853,Canefields Avenue,2024-01-23T08:50:00.000+00:00,feeder,2,N Current (Max),A,74.12
332853,Canefields Avenue,2024-01-23T08:50:00.000+00:00,feeder,2,N Current (RMS),A,42.62
332853,Canefields Avenue,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
332853,Canefields Avenue,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,62.25
332853,Canefields Avenue,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
332853,Canefields Avenue,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
332853,Canefields Avenue,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.38
332853,Canefields Avenue,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.38
332853,Canefields Avenue,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,43.62
332853,Canefields Avenue,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,110.62
332853,Canefields Avenue,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.88
332853,Canefields Avenue,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
332853,Canefields Avenue,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
332853,Canefields Avenue,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
332853,Canefields Avenue,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97461
332853,Canefields Avenue,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97464
332853,Canefields Avenue,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98093
332853,Canefields Avenue,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-23T08:50:00.000+00:00,feeder,1,N Current (Min),A,94.0
332853,Canefields Avenue,2024-01-23T08:50:00.000+00:00,feeder,1,N Current (Max),A,52.75
332853,Canefields Avenue,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,63.25
332853,Canefields Avenue,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,139.5
332853,Canefields Avenue,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,107.75
332853,Canefields Avenue,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,66.12
332853,Canefields Avenue,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,101.0
332853,Canefields Avenue,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.62
332853,Canefields Avenue,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,63.75
332853,Canefields Avenue,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,182.12
332853,Canefields Avenue,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,112.38
332853,Canefields Avenue,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
332853,Canefields Avenue,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
332853,Canefields Avenue,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
332853,Canefields Avenue,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
332853,Canefields Avenue,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
332853,Canefields Avenue,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
332853,Canefields Avenue,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
332853,Canefields Avenue,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
332853,Canefields Avenue,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
332853,Canefields Avenue,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
332853,Canefields Avenue,2024-01-23T08:50:00.000+00:00,busbar,,N Current (Min),A,49.88
332853,Canefields Avenue,2024-01-23T08:50:00.000+00:00,busbar,,N Current (Max),A,120.12
332853,Canefields Avenue,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
332853,Canefields Avenue,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (Min),A,102.88
332853,Canefields Avenue,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (Max),A,195.62
332853,Canefields Avenue,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.12
332853,Canefields Avenue,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (Min),A,98.25
332853,Canefields Avenue,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (Max),A,136.25
332853,Canefields Avenue,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.88
332853,Canefields Avenue,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (Min),A,141.62
332853,Canefields Avenue,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (Max),A,228.75
332853,Canefields Avenue,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.88
332853,Canefields Avenue,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T08:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
332853,Canefields Avenue,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
332853,Canefields Avenue,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
332853,Canefields Avenue,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97339
332853,Canefields Avenue,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98932
332853,Canefields Avenue,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95123
332853,Canefields Avenue,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-23T08:40:00.000+00:00,feeder,2,N Current (Min),A,16.5
332853,Canefields Avenue,2024-01-23T08:40:00.000+00:00,feeder,2,N Current (Max),A,45.25
332853,Canefields Avenue,2024-01-23T08:40:00.000+00:00,feeder,2,N Current (RMS),A,31.38
332853,Canefields Avenue,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
332853,Canefields Avenue,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,66.75
332853,Canefields Avenue,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
332853,Canefields Avenue,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
332853,Canefields Avenue,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,79.0
332853,Canefields Avenue,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
332853,Canefields Avenue,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.88
332853,Canefields Avenue,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,85.5
332853,Canefields Avenue,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.38
332853,Canefields Avenue,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
332853,Canefields Avenue,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
332853,Canefields Avenue,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
332853,Canefields Avenue,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96518
332853,Canefields Avenue,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98126
332853,Canefields Avenue,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97003
332853,Canefields Avenue,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-23T08:40:00.000+00:00,feeder,1,N Current (Min),A,94.5
332853,Canefields Avenue,2024-01-23T08:40:00.000+00:00,feeder,1,N Current (Max),A,42.38
332853,Canefields Avenue,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,61.25
332853,Canefields Avenue,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,150.38
332853,Canefields Avenue,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.5
332853,Canefields Avenue,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,67.0
332853,Canefields Avenue,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,108.5
332853,Canefields Avenue,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.38
332853,Canefields Avenue,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,59.5
332853,Canefields Avenue,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,137.62
332853,Canefields Avenue,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.38
332853,Canefields Avenue,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
332853,Canefields Avenue,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
332853,Canefields Avenue,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
332853,Canefields Avenue,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
332853,Canefields Avenue,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
332853,Canefields Avenue,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
332853,Canefields Avenue,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
332853,Canefields Avenue,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
332853,Canefields Avenue,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
332853,Canefields Avenue,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-23T08:40:00.000+00:00,busbar,,N Current (Min),A,43.38
332853,Canefields Avenue,2024-01-23T08:40:00.000+00:00,busbar,,N Current (Max),A,96.5
332853,Canefields Avenue,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.12
332853,Canefields Avenue,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (Min),A,97.25
332853,Canefields Avenue,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (Max),A,187.88
332853,Canefields Avenue,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.88
332853,Canefields Avenue,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (Min),A,104.88
332853,Canefields Avenue,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (Max),A,169.38
332853,Canefields Avenue,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.75
332853,Canefields Avenue,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (Min),A,101.0
332853,Canefields Avenue,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (Max),A,202.62
332853,Canefields Avenue,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.75
332853,Canefields Avenue,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T08:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
332853,Canefields Avenue,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
332853,Canefields Avenue,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.5
332853,Canefields Avenue,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97125
332853,Canefields Avenue,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99289
332853,Canefields Avenue,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96121
332853,Canefields Avenue,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-23T08:30:00.000+00:00,feeder,2,N Current (Min),A,16.25
332853,Canefields Avenue,2024-01-23T08:30:00.000+00:00,feeder,2,N Current (Max),A,44.0
332853,Canefields Avenue,2024-01-23T08:30:00.000+00:00,feeder,2,N Current (RMS),A,27.62
332853,Canefields Avenue,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
332853,Canefields Avenue,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,70.0
332853,Canefields Avenue,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.12
332853,Canefields Avenue,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
332853,Canefields Avenue,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,75.5
332853,Canefields Avenue,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
332853,Canefields Avenue,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.75
332853,Canefields Avenue,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,81.12
332853,Canefields Avenue,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
332853,Canefields Avenue,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
332853,Canefields Avenue,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
332853,Canefields Avenue,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
332853,Canefields Avenue,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97662
332853,Canefields Avenue,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96396
332853,Canefields Avenue,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95761
332853,Canefields Avenue,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-23T08:30:00.000+00:00,feeder,1,N Current (Min),A,80.5
332853,Canefields Avenue,2024-01-23T08:30:00.000+00:00,feeder,1,N Current (Max),A,41.38
332853,Canefields Avenue,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,76.38
332853,Canefields Avenue,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,136.0
332853,Canefields Avenue,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.62
332853,Canefields Avenue,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,58.5
332853,Canefields Avenue,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,112.0
332853,Canefields Avenue,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.38
332853,Canefields Avenue,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,56.38
332853,Canefields Avenue,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,99.75
332853,Canefields Avenue,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
332853,Canefields Avenue,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
332853,Canefields Avenue,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
332853,Canefields Avenue,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
332853,Canefields Avenue,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
332853,Canefields Avenue,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
332853,Canefields Avenue,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
332853,Canefields Avenue,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
332853,Canefields Avenue,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
332853,Canefields Avenue,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
332853,Canefields Avenue,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-23T08:30:00.000+00:00,busbar,,N Current (Min),A,43.88
332853,Canefields Avenue,2024-01-23T08:30:00.000+00:00,busbar,,N Current (Max),A,88.88
332853,Canefields Avenue,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
332853,Canefields Avenue,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (Min),A,107.75
332853,Canefields Avenue,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (Max),A,176.12
332853,Canefields Avenue,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.75
332853,Canefields Avenue,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (Min),A,86.62
332853,Canefields Avenue,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (Max),A,179.5
332853,Canefields Avenue,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.88
332853,Canefields Avenue,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (Min),A,101.0
332853,Canefields Avenue,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (Max),A,164.75
332853,Canefields Avenue,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
332853,Canefields Avenue,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T08:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
332853,Canefields Avenue,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
332853,Canefields Avenue,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
332853,Canefields Avenue,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96863
332853,Canefields Avenue,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98795
332853,Canefields Avenue,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93994
332853,Canefields Avenue,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-23T08:20:00.000+00:00,feeder,2,N Current (Min),A,19.0
332853,Canefields Avenue,2024-01-23T08:20:00.000+00:00,feeder,2,N Current (Max),A,49.75
332853,Canefields Avenue,2024-01-23T08:20:00.000+00:00,feeder,2,N Current (RMS),A,30.0
332853,Canefields Avenue,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
332853,Canefields Avenue,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,77.0
332853,Canefields Avenue,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.88
332853,Canefields Avenue,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.5
332853,Canefields Avenue,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,64.5
332853,Canefields Avenue,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
332853,Canefields Avenue,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,36.62
332853,Canefields Avenue,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,73.5
332853,Canefields Avenue,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.25
332853,Canefields Avenue,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
332853,Canefields Avenue,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
332853,Canefields Avenue,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.75
332853,Canefields Avenue,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98322
332853,Canefields Avenue,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9545
332853,Canefields Avenue,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9584
332853,Canefields Avenue,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
