Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-23T08:20:00.000+00:00,feeder,1,N Current (Min),A,98.38
332853,Canefields Avenue,2024-01-23T08:20:00.000+00:00,feeder,1,N Current (Max),A,57.88
332853,Canefields Avenue,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,64.5
332853,Canefields Avenue,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,155.88
332853,Canefields Avenue,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,110.38
332853,Canefields Avenue,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,57.12
332853,Canefields Avenue,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,85.12
332853,Canefields Avenue,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.25
332853,Canefields Avenue,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,56.38
332853,Canefields Avenue,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,112.25
332853,Canefields Avenue,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
332853,Canefields Avenue,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
332853,Canefields Avenue,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
332853,Canefields Avenue,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
332853,Canefields Avenue,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
332853,Canefields Avenue,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
332853,Canefields Avenue,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
332853,Canefields Avenue,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
332853,Canefields Avenue,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
332853,Canefields Avenue,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
332853,Canefields Avenue,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-23T08:20:00.000+00:00,busbar,,N Current (Min),A,48.75
332853,Canefields Avenue,2024-01-23T08:20:00.000+00:00,busbar,,N Current (Max),A,103.88
332853,Canefields Avenue,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,74.62
332853,Canefields Avenue,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (Min),A,109.5
332853,Canefields Avenue,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (Max),A,196.5
332853,Canefields Avenue,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
332853,Canefields Avenue,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (Min),A,98.0
332853,Canefields Avenue,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (Max),A,137.62
332853,Canefields Avenue,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
332853,Canefields Avenue,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (Min),A,96.25
332853,Canefields Avenue,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (Max),A,163.38
332853,Canefields Avenue,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.12
332853,Canefields Avenue,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T08:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
332853,Canefields Avenue,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
332853,Canefields Avenue,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
332853,Canefields Avenue,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96841
332853,Canefields Avenue,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98224
332853,Canefields Avenue,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97122
332853,Canefields Avenue,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-23T08:10:00.000+00:00,feeder,2,N Current (Min),A,19.75
332853,Canefields Avenue,2024-01-23T08:10:00.000+00:00,feeder,2,N Current (Max),A,104.25
332853,Canefields Avenue,2024-01-23T08:10:00.000+00:00,feeder,2,N Current (RMS),A,54.25
332853,Canefields Avenue,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
332853,Canefields Avenue,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,51.0
332853,Canefields Avenue,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
332853,Canefields Avenue,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
332853,Canefields Avenue,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,64.75
332853,Canefields Avenue,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.12
332853,Canefields Avenue,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,41.38
332853,Canefields Avenue,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,134.75
332853,Canefields Avenue,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.88
332853,Canefields Avenue,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
332853,Canefields Avenue,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
332853,Canefields Avenue,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
332853,Canefields Avenue,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95706
332853,Canefields Avenue,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96274
332853,Canefields Avenue,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97388
332853,Canefields Avenue,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-23T08:10:00.000+00:00,feeder,1,N Current (Min),A,65.88
332853,Canefields Avenue,2024-01-23T08:10:00.000+00:00,feeder,1,N Current (Max),A,36.88
332853,Canefields Avenue,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,56.0
332853,Canefields Avenue,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,95.12
332853,Canefields Avenue,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.25
332853,Canefields Avenue,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,62.75
332853,Canefields Avenue,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,101.0
332853,Canefields Avenue,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
332853,Canefields Avenue,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,61.75
332853,Canefields Avenue,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,121.12
332853,Canefields Avenue,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.25
332853,Canefields Avenue,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
332853,Canefields Avenue,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
332853,Canefields Avenue,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
332853,Canefields Avenue,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.05
332853,Canefields Avenue,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
332853,Canefields Avenue,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
332853,Canefields Avenue,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
332853,Canefields Avenue,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
332853,Canefields Avenue,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
332853,Canefields Avenue,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-23T08:10:00.000+00:00,busbar,,N Current (Min),A,47.38
332853,Canefields Avenue,2024-01-23T08:10:00.000+00:00,busbar,,N Current (Max),A,132.75
332853,Canefields Avenue,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
332853,Canefields Avenue,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (Min),A,85.62
332853,Canefields Avenue,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (Max),A,143.75
332853,Canefields Avenue,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.88
332853,Canefields Avenue,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (Min),A,98.5
332853,Canefields Avenue,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (Max),A,147.25
332853,Canefields Avenue,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
332853,Canefields Avenue,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (Min),A,125.62
332853,Canefields Avenue,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (Max),A,235.5
332853,Canefields Avenue,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
332853,Canefields Avenue,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T08:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
332853,Canefields Avenue,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
332853,Canefields Avenue,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
332853,Canefields Avenue,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97436
332853,Canefields Avenue,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98563
332853,Canefields Avenue,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9787
332853,Canefields Avenue,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-23T08:00:00.000+00:00,feeder,2,N Current (Min),A,24.0
332853,Canefields Avenue,2024-01-23T08:00:00.000+00:00,feeder,2,N Current (Max),A,92.38
332853,Canefields Avenue,2024-01-23T08:00:00.000+00:00,feeder,2,N Current (RMS),A,53.0
332853,Canefields Avenue,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
332853,Canefields Avenue,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,105.12
332853,Canefields Avenue,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.12
332853,Canefields Avenue,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
332853,Canefields Avenue,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,92.62
332853,Canefields Avenue,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.25
332853,Canefields Avenue,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,69.0
332853,Canefields Avenue,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,114.5
332853,Canefields Avenue,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.5
332853,Canefields Avenue,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
332853,Canefields Avenue,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
332853,Canefields Avenue,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
332853,Canefields Avenue,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9751
332853,Canefields Avenue,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96548
332853,Canefields Avenue,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95441
332853,Canefields Avenue,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-23T08:00:00.000+00:00,feeder,1,N Current (Min),A,90.25
332853,Canefields Avenue,2024-01-23T08:00:00.000+00:00,feeder,1,N Current (Max),A,49.12
332853,Canefields Avenue,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,63.12
332853,Canefields Avenue,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,146.25
332853,Canefields Avenue,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,101.0
332853,Canefields Avenue,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,58.38
332853,Canefields Avenue,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,110.12
332853,Canefields Avenue,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
332853,Canefields Avenue,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.88
332853,Canefields Avenue,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,90.12
332853,Canefields Avenue,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.38
332853,Canefields Avenue,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
332853,Canefields Avenue,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
332853,Canefields Avenue,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
332853,Canefields Avenue,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
332853,Canefields Avenue,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
332853,Canefields Avenue,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
332853,Canefields Avenue,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
332853,Canefields Avenue,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
332853,Canefields Avenue,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
332853,Canefields Avenue,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-23T08:00:00.000+00:00,busbar,,N Current (Min),A,44.38
332853,Canefields Avenue,2024-01-23T08:00:00.000+00:00,busbar,,N Current (Max),A,137.25
332853,Canefields Avenue,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
332853,Canefields Avenue,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (Min),A,103.75
332853,Canefields Avenue,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (Max),A,218.38
332853,Canefields Avenue,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.12
332853,Canefields Avenue,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (Min),A,93.75
332853,Canefields Avenue,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (Max),A,168.62
332853,Canefields Avenue,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
332853,Canefields Avenue,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (Min),A,127.62
332853,Canefields Avenue,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (Max),A,197.0
332853,Canefields Avenue,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.62
332853,Canefields Avenue,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T08:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
332853,Canefields Avenue,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
332853,Canefields Avenue,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
332853,Canefields Avenue,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97824
332853,Canefields Avenue,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98688
332853,Canefields Avenue,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93863
332853,Canefields Avenue,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-23T07:50:00.000+00:00,feeder,2,N Current (Min),A,16.75
332853,Canefields Avenue,2024-01-23T07:50:00.000+00:00,feeder,2,N Current (Max),A,65.0
332853,Canefields Avenue,2024-01-23T07:50:00.000+00:00,feeder,2,N Current (RMS),A,33.5
332853,Canefields Avenue,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
332853,Canefields Avenue,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,57.25
332853,Canefields Avenue,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.25
332853,Canefields Avenue,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
332853,Canefields Avenue,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,91.5
332853,Canefields Avenue,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.88
332853,Canefields Avenue,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
332853,Canefields Avenue,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,83.25
332853,Canefields Avenue,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.25
332853,Canefields Avenue,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
332853,Canefields Avenue,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
332853,Canefields Avenue,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
332853,Canefields Avenue,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98215
332853,Canefields Avenue,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97162
332853,Canefields Avenue,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95502
332853,Canefields Avenue,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-23T07:50:00.000+00:00,feeder,1,N Current (Min),A,77.38
332853,Canefields Avenue,2024-01-23T07:50:00.000+00:00,feeder,1,N Current (Max),A,54.0
332853,Canefields Avenue,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,69.5
332853,Canefields Avenue,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,150.38
332853,Canefields Avenue,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,113.12
332853,Canefields Avenue,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,60.0
332853,Canefields Avenue,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,128.25
332853,Canefields Avenue,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.62
332853,Canefields Avenue,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.0
332853,Canefields Avenue,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,99.12
332853,Canefields Avenue,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
332853,Canefields Avenue,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
332853,Canefields Avenue,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
332853,Canefields Avenue,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
332853,Canefields Avenue,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
332853,Canefields Avenue,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.12
332853,Canefields Avenue,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
332853,Canefields Avenue,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
332853,Canefields Avenue,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
332853,Canefields Avenue,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
332853,Canefields Avenue,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-23T07:50:00.000+00:00,busbar,,N Current (Min),A,44.0
332853,Canefields Avenue,2024-01-23T07:50:00.000+00:00,busbar,,N Current (Max),A,109.62
332853,Canefields Avenue,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,71.12
332853,Canefields Avenue,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (Min),A,108.75
332853,Canefields Avenue,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (Max),A,193.12
332853,Canefields Avenue,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.38
332853,Canefields Avenue,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (Min),A,95.62
332853,Canefields Avenue,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (Max),A,202.88
332853,Canefields Avenue,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.12
332853,Canefields Avenue,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (Min),A,97.75
332853,Canefields Avenue,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (Max),A,161.75
332853,Canefields Avenue,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.62
332853,Canefields Avenue,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T07:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
332853,Canefields Avenue,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
332853,Canefields Avenue,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.31
332853,Canefields Avenue,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97382
332853,Canefields Avenue,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99039
332853,Canefields Avenue,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97516
332853,Canefields Avenue,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-23T07:40:00.000+00:00,feeder,2,N Current (Min),A,23.62
332853,Canefields Avenue,2024-01-23T07:40:00.000+00:00,feeder,2,N Current (Max),A,100.62
332853,Canefields Avenue,2024-01-23T07:40:00.000+00:00,feeder,2,N Current (RMS),A,59.88
332853,Canefields Avenue,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
332853,Canefields Avenue,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,69.88
332853,Canefields Avenue,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
332853,Canefields Avenue,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
332853,Canefields Avenue,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,123.62
332853,Canefields Avenue,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.38
332853,Canefields Avenue,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,40.62
332853,Canefields Avenue,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,137.75
332853,Canefields Avenue,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.12
332853,Canefields Avenue,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
332853,Canefields Avenue,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
332853,Canefields Avenue,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.87
332853,Canefields Avenue,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99005
332853,Canefields Avenue,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97781
332853,Canefields Avenue,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95999
332853,Canefields Avenue,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-23T07:40:00.000+00:00,feeder,1,N Current (Min),A,102.62
332853,Canefields Avenue,2024-01-23T07:40:00.000+00:00,feeder,1,N Current (Max),A,66.88
332853,Canefields Avenue,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,108.62
332853,Canefields Avenue,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,180.12
332853,Canefields Avenue,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,142.38
332853,Canefields Avenue,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,80.62
332853,Canefields Avenue,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,142.12
332853,Canefields Avenue,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,112.25
332853,Canefields Avenue,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.5
332853,Canefields Avenue,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,102.12
332853,Canefields Avenue,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
332853,Canefields Avenue,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
332853,Canefields Avenue,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
332853,Canefields Avenue,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
332853,Canefields Avenue,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
332853,Canefields Avenue,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.86
332853,Canefields Avenue,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
332853,Canefields Avenue,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
332853,Canefields Avenue,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.09
332853,Canefields Avenue,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
332853,Canefields Avenue,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
332853,Canefields Avenue,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-23T07:40:00.000+00:00,busbar,,N Current (Min),A,43.75
332853,Canefields Avenue,2024-01-23T07:40:00.000+00:00,busbar,,N Current (Max),A,140.88
332853,Canefields Avenue,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,80.25
332853,Canefields Avenue,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (Min),A,146.12
332853,Canefields Avenue,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (Max),A,222.0
332853,Canefields Avenue,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.12
332853,Canefields Avenue,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (Min),A,112.88
332853,Canefields Avenue,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (Max),A,252.0
332853,Canefields Avenue,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.38
332853,Canefields Avenue,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (Min),A,100.62
332853,Canefields Avenue,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (Max),A,225.0
332853,Canefields Avenue,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.38
332853,Canefields Avenue,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T07:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
332853,Canefields Avenue,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.69
332853,Canefields Avenue,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
332853,Canefields Avenue,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97092
332853,Canefields Avenue,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98691
332853,Canefields Avenue,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97058
332853,Canefields Avenue,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-23T07:30:00.000+00:00,feeder,2,N Current (Min),A,18.25
332853,Canefields Avenue,2024-01-23T07:30:00.000+00:00,feeder,2,N Current (Max),A,79.62
332853,Canefields Avenue,2024-01-23T07:30:00.000+00:00,feeder,2,N Current (RMS),A,40.62
332853,Canefields Avenue,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
332853,Canefields Avenue,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,56.0
332853,Canefields Avenue,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
332853,Canefields Avenue,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
332853,Canefields Avenue,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,66.5
332853,Canefields Avenue,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
332853,Canefields Avenue,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,43.38
332853,Canefields Avenue,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,126.88
332853,Canefields Avenue,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.62
332853,Canefields Avenue,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
332853,Canefields Avenue,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
332853,Canefields Avenue,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
332853,Canefields Avenue,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9855
332853,Canefields Avenue,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96683
332853,Canefields Avenue,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94949
332853,Canefields Avenue,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-23T07:30:00.000+00:00,feeder,1,N Current (Min),A,112.0
332853,Canefields Avenue,2024-01-23T07:30:00.000+00:00,feeder,1,N Current (Max),A,65.88
332853,Canefields Avenue,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,78.5
332853,Canefields Avenue,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,187.12
332853,Canefields Avenue,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,125.12
332853,Canefields Avenue,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,63.0
332853,Canefields Avenue,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,138.75
332853,Canefields Avenue,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.12
332853,Canefields Avenue,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.75
332853,Canefields Avenue,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,83.0
332853,Canefields Avenue,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
332853,Canefields Avenue,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
332853,Canefields Avenue,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
332853,Canefields Avenue,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
332853,Canefields Avenue,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
332853,Canefields Avenue,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
332853,Canefields Avenue,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
332853,Canefields Avenue,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
332853,Canefields Avenue,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
332853,Canefields Avenue,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
332853,Canefields Avenue,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-23T07:30:00.000+00:00,busbar,,N Current (Min),A,48.0
332853,Canefields Avenue,2024-01-23T07:30:00.000+00:00,busbar,,N Current (Max),A,120.75
332853,Canefields Avenue,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.38
332853,Canefields Avenue,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (Min),A,114.88
332853,Canefields Avenue,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (Max),A,226.25
332853,Canefields Avenue,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.38
332853,Canefields Avenue,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (Min),A,89.25
332853,Canefields Avenue,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (Max),A,197.25
332853,Canefields Avenue,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.38
332853,Canefields Avenue,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (Min),A,97.25
332853,Canefields Avenue,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (Max),A,188.62
332853,Canefields Avenue,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
332853,Canefields Avenue,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T07:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
332853,Canefields Avenue,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
332853,Canefields Avenue,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
332853,Canefields Avenue,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97345
332853,Canefields Avenue,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95895
332853,Canefields Avenue,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97659
332853,Canefields Avenue,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-23T07:20:00.000+00:00,feeder,2,N Current (Min),A,26.5
332853,Canefields Avenue,2024-01-23T07:20:00.000+00:00,feeder,2,N Current (Max),A,93.62
332853,Canefields Avenue,2024-01-23T07:20:00.000+00:00,feeder,2,N Current (RMS),A,56.25
332853,Canefields Avenue,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
332853,Canefields Avenue,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,57.38
332853,Canefields Avenue,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.62
332853,Canefields Avenue,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
332853,Canefields Avenue,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,59.0
332853,Canefields Avenue,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
332853,Canefields Avenue,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,49.75
332853,Canefields Avenue,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,133.75
332853,Canefields Avenue,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.25
332853,Canefields Avenue,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
332853,Canefields Avenue,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
332853,Canefields Avenue,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
332853,Canefields Avenue,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97812
332853,Canefields Avenue,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94562
332853,Canefields Avenue,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92523
332853,Canefields Avenue,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-23T07:20:00.000+00:00,feeder,1,N Current (Min),A,98.62
332853,Canefields Avenue,2024-01-23T07:20:00.000+00:00,feeder,1,N Current (Max),A,60.88
332853,Canefields Avenue,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,73.75
332853,Canefields Avenue,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,161.25
332853,Canefields Avenue,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,107.62
332853,Canefields Avenue,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.88
332853,Canefields Avenue,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,126.5
332853,Canefields Avenue,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.88
332853,Canefields Avenue,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.5
332853,Canefields Avenue,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,74.12
332853,Canefields Avenue,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
332853,Canefields Avenue,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
332853,Canefields Avenue,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.75
332853,Canefields Avenue,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
332853,Canefields Avenue,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
332853,Canefields Avenue,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.41
332853,Canefields Avenue,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
332853,Canefields Avenue,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
332853,Canefields Avenue,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.27
332853,Canefields Avenue,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
332853,Canefields Avenue,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-23T07:20:00.000+00:00,busbar,,N Current (Min),A,46.12
332853,Canefields Avenue,2024-01-23T07:20:00.000+00:00,busbar,,N Current (Max),A,111.62
332853,Canefields Avenue,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,75.38
332853,Canefields Avenue,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (Min),A,98.38
332853,Canefields Avenue,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (Max),A,196.0
332853,Canefields Avenue,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.12
332853,Canefields Avenue,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (Min),A,74.88
332853,Canefields Avenue,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (Max),A,183.5
332853,Canefields Avenue,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
332853,Canefields Avenue,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (Min),A,97.12
332853,Canefields Avenue,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (Max),A,198.75
332853,Canefields Avenue,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.12
332853,Canefields Avenue,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T07:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
