Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
332853,Canefields Avenue,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
332853,Canefields Avenue,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97702
332853,Canefields Avenue,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95343
332853,Canefields Avenue,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98779
332853,Canefields Avenue,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-23T07:10:00.000+00:00,feeder,2,N Current (Min),A,19.12
332853,Canefields Avenue,2024-01-23T07:10:00.000+00:00,feeder,2,N Current (Max),A,101.88
332853,Canefields Avenue,2024-01-23T07:10:00.000+00:00,feeder,2,N Current (RMS),A,66.0
332853,Canefields Avenue,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
332853,Canefields Avenue,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,75.88
332853,Canefields Avenue,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.62
332853,Canefields Avenue,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
332853,Canefields Avenue,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,50.5
332853,Canefields Avenue,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
332853,Canefields Avenue,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,51.62
332853,Canefields Avenue,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,128.75
332853,Canefields Avenue,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,91.62
332853,Canefields Avenue,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
332853,Canefields Avenue,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
332853,Canefields Avenue,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
332853,Canefields Avenue,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98288
332853,Canefields Avenue,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94376
332853,Canefields Avenue,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95413
332853,Canefields Avenue,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-23T07:10:00.000+00:00,feeder,1,N Current (Min),A,88.38
332853,Canefields Avenue,2024-01-23T07:10:00.000+00:00,feeder,1,N Current (Max),A,51.5
332853,Canefields Avenue,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,96.12
332853,Canefields Avenue,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,156.12
332853,Canefields Avenue,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,110.5
332853,Canefields Avenue,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,52.88
332853,Canefields Avenue,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,88.75
332853,Canefields Avenue,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.25
332853,Canefields Avenue,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.38
332853,Canefields Avenue,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,118.38
332853,Canefields Avenue,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
332853,Canefields Avenue,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
332853,Canefields Avenue,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.16
332853,Canefields Avenue,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
332853,Canefields Avenue,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
332853,Canefields Avenue,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.47
332853,Canefields Avenue,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
332853,Canefields Avenue,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
332853,Canefields Avenue,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.33
332853,Canefields Avenue,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
332853,Canefields Avenue,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-23T07:10:00.000+00:00,busbar,,N Current (Min),A,46.88
332853,Canefields Avenue,2024-01-23T07:10:00.000+00:00,busbar,,N Current (Max),A,135.5
332853,Canefields Avenue,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,89.12
332853,Canefields Avenue,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (Min),A,126.75
332853,Canefields Avenue,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (Max),A,192.12
332853,Canefields Avenue,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
332853,Canefields Avenue,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (Min),A,79.75
332853,Canefields Avenue,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (Max),A,124.5
332853,Canefields Avenue,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
332853,Canefields Avenue,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (Min),A,96.0
332853,Canefields Avenue,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (Max),A,222.38
332853,Canefields Avenue,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.75
332853,Canefields Avenue,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T07:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
332853,Canefields Avenue,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
332853,Canefields Avenue,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
332853,Canefields Avenue,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98749
332853,Canefields Avenue,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9718
332853,Canefields Avenue,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9555
332853,Canefields Avenue,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-23T07:00:00.000+00:00,feeder,2,N Current (Min),A,23.5
332853,Canefields Avenue,2024-01-23T07:00:00.000+00:00,feeder,2,N Current (Max),A,78.75
332853,Canefields Avenue,2024-01-23T07:00:00.000+00:00,feeder,2,N Current (RMS),A,44.38
332853,Canefields Avenue,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.5
332853,Canefields Avenue,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,93.75
332853,Canefields Avenue,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.25
332853,Canefields Avenue,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
332853,Canefields Avenue,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,41.25
332853,Canefields Avenue,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
332853,Canefields Avenue,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.0
332853,Canefields Avenue,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,88.5
332853,Canefields Avenue,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.38
332853,Canefields Avenue,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
332853,Canefields Avenue,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.63
332853,Canefields Avenue,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.81
332853,Canefields Avenue,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98163
332853,Canefields Avenue,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95593
332853,Canefields Avenue,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93368
332853,Canefields Avenue,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-23T07:00:00.000+00:00,feeder,1,N Current (Min),A,78.38
332853,Canefields Avenue,2024-01-23T07:00:00.000+00:00,feeder,1,N Current (Max),A,55.5
332853,Canefields Avenue,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,89.25
332853,Canefields Avenue,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,131.38
332853,Canefields Avenue,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,101.5
332853,Canefields Avenue,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.0
332853,Canefields Avenue,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,125.38
332853,Canefields Avenue,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.38
332853,Canefields Avenue,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
332853,Canefields Avenue,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,80.5
332853,Canefields Avenue,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.75
332853,Canefields Avenue,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
332853,Canefields Avenue,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
332853,Canefields Avenue,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
332853,Canefields Avenue,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
332853,Canefields Avenue,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
332853,Canefields Avenue,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
332853,Canefields Avenue,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
332853,Canefields Avenue,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
332853,Canefields Avenue,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
332853,Canefields Avenue,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-23T07:00:00.000+00:00,busbar,,N Current (Min),A,42.5
332853,Canefields Avenue,2024-01-23T07:00:00.000+00:00,busbar,,N Current (Max),A,132.12
332853,Canefields Avenue,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
332853,Canefields Avenue,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (Min),A,133.12
332853,Canefields Avenue,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (Max),A,196.88
332853,Canefields Avenue,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.75
332853,Canefields Avenue,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (Min),A,66.5
332853,Canefields Avenue,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (Max),A,149.38
332853,Canefields Avenue,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.25
332853,Canefields Avenue,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (Min),A,80.62
332853,Canefields Avenue,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (Max),A,142.62
332853,Canefields Avenue,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.88
332853,Canefields Avenue,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T07:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
332853,Canefields Avenue,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
332853,Canefields Avenue,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.87
332853,Canefields Avenue,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99466
332853,Canefields Avenue,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98425
332853,Canefields Avenue,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94684
332853,Canefields Avenue,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-23T06:50:00.000+00:00,feeder,2,N Current (Min),A,22.12
332853,Canefields Avenue,2024-01-23T06:50:00.000+00:00,feeder,2,N Current (Max),A,70.38
332853,Canefields Avenue,2024-01-23T06:50:00.000+00:00,feeder,2,N Current (RMS),A,47.88
332853,Canefields Avenue,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.5
332853,Canefields Avenue,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,100.38
332853,Canefields Avenue,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.5
332853,Canefields Avenue,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
332853,Canefields Avenue,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,72.62
332853,Canefields Avenue,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.75
332853,Canefields Avenue,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.0
332853,Canefields Avenue,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,68.25
332853,Canefields Avenue,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
332853,Canefields Avenue,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
332853,Canefields Avenue,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.81
332853,Canefields Avenue,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.31
332853,Canefields Avenue,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94668
332853,Canefields Avenue,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97519
332853,Canefields Avenue,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9563
332853,Canefields Avenue,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-23T06:50:00.000+00:00,feeder,1,N Current (Min),A,102.5
332853,Canefields Avenue,2024-01-23T06:50:00.000+00:00,feeder,1,N Current (Max),A,53.88
332853,Canefields Avenue,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,46.0
332853,Canefields Avenue,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,107.88
332853,Canefields Avenue,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.25
332853,Canefields Avenue,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,57.5
332853,Canefields Avenue,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,154.12
332853,Canefields Avenue,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,103.12
332853,Canefields Avenue,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.38
332853,Canefields Avenue,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,94.0
332853,Canefields Avenue,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.75
332853,Canefields Avenue,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
332853,Canefields Avenue,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
332853,Canefields Avenue,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
332853,Canefields Avenue,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
332853,Canefields Avenue,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
332853,Canefields Avenue,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
332853,Canefields Avenue,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
332853,Canefields Avenue,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
332853,Canefields Avenue,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
332853,Canefields Avenue,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-23T06:50:00.000+00:00,busbar,,N Current (Min),A,40.75
332853,Canefields Avenue,2024-01-23T06:50:00.000+00:00,busbar,,N Current (Max),A,113.12
332853,Canefields Avenue,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,67.25
332853,Canefields Avenue,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (Min),A,101.38
332853,Canefields Avenue,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (Max),A,199.25
332853,Canefields Avenue,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.88
332853,Canefields Avenue,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (Min),A,88.75
332853,Canefields Avenue,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (Max),A,178.62
332853,Canefields Avenue,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.62
332853,Canefields Avenue,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (Min),A,94.62
332853,Canefields Avenue,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (Max),A,146.62
332853,Canefields Avenue,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.62
332853,Canefields Avenue,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T06:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
332853,Canefields Avenue,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.0
332853,Canefields Avenue,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
332853,Canefields Avenue,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9469
332853,Canefields Avenue,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92068
332853,Canefields Avenue,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97696
332853,Canefields Avenue,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-23T06:40:00.000+00:00,feeder,2,N Current (Min),A,38.75
332853,Canefields Avenue,2024-01-23T06:40:00.000+00:00,feeder,2,N Current (Max),A,98.5
332853,Canefields Avenue,2024-01-23T06:40:00.000+00:00,feeder,2,N Current (RMS),A,64.75
332853,Canefields Avenue,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
332853,Canefields Avenue,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,84.12
332853,Canefields Avenue,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
332853,Canefields Avenue,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
332853,Canefields Avenue,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,37.12
332853,Canefields Avenue,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
332853,Canefields Avenue,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,56.0
332853,Canefields Avenue,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,114.25
332853,Canefields Avenue,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.38
332853,Canefields Avenue,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.57
332853,Canefields Avenue,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
332853,Canefields Avenue,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.44
332853,Canefields Avenue,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94012
332853,Canefields Avenue,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97186
332853,Canefields Avenue,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93005
332853,Canefields Avenue,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-23T06:40:00.000+00:00,feeder,1,N Current (Min),A,102.88
332853,Canefields Avenue,2024-01-23T06:40:00.000+00:00,feeder,1,N Current (Max),A,47.88
332853,Canefields Avenue,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,51.88
332853,Canefields Avenue,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,75.88
332853,Canefields Avenue,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.62
332853,Canefields Avenue,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,64.88
332853,Canefields Avenue,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,154.75
332853,Canefields Avenue,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,94.75
332853,Canefields Avenue,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.38
332853,Canefields Avenue,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,74.62
332853,Canefields Avenue,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.75
332853,Canefields Avenue,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
332853,Canefields Avenue,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
332853,Canefields Avenue,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
332853,Canefields Avenue,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
332853,Canefields Avenue,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
332853,Canefields Avenue,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
332853,Canefields Avenue,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
332853,Canefields Avenue,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
332853,Canefields Avenue,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
332853,Canefields Avenue,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-23T06:40:00.000+00:00,busbar,,N Current (Min),A,43.62
332853,Canefields Avenue,2024-01-23T06:40:00.000+00:00,busbar,,N Current (Max),A,106.0
332853,Canefields Avenue,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.25
332853,Canefields Avenue,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (Min),A,72.25
332853,Canefields Avenue,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (Max),A,153.25
332853,Canefields Avenue,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.25
332853,Canefields Avenue,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (Min),A,82.12
332853,Canefields Avenue,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (Max),A,172.25
332853,Canefields Avenue,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.75
332853,Canefields Avenue,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (Min),A,105.25
332853,Canefields Avenue,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (Max),A,178.88
332853,Canefields Avenue,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.62
332853,Canefields Avenue,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T06:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
332853,Canefields Avenue,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.5
332853,Canefields Avenue,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
332853,Canefields Avenue,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93701
332853,Canefields Avenue,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91901
332853,Canefields Avenue,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94382
332853,Canefields Avenue,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-23T06:30:00.000+00:00,feeder,2,N Current (Min),A,20.0
332853,Canefields Avenue,2024-01-23T06:30:00.000+00:00,feeder,2,N Current (Max),A,82.75
332853,Canefields Avenue,2024-01-23T06:30:00.000+00:00,feeder,2,N Current (RMS),A,39.38
332853,Canefields Avenue,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
332853,Canefields Avenue,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,56.5
332853,Canefields Avenue,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.12
332853,Canefields Avenue,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
332853,Canefields Avenue,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.62
332853,Canefields Avenue,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
332853,Canefields Avenue,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,37.62
332853,Canefields Avenue,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,101.88
332853,Canefields Avenue,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.12
332853,Canefields Avenue,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
332853,Canefields Avenue,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
332853,Canefields Avenue,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.19
332853,Canefields Avenue,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91739
332853,Canefields Avenue,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95013
332853,Canefields Avenue,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93109
332853,Canefields Avenue,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-23T06:30:00.000+00:00,feeder,1,N Current (Min),A,128.25
332853,Canefields Avenue,2024-01-23T06:30:00.000+00:00,feeder,1,N Current (Max),A,67.25
332853,Canefields Avenue,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.75
332853,Canefields Avenue,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,90.0
332853,Canefields Avenue,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.88
332853,Canefields Avenue,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.75
332853,Canefields Avenue,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,182.88
332853,Canefields Avenue,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,103.25
332853,Canefields Avenue,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.88
332853,Canefields Avenue,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,83.75
332853,Canefields Avenue,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
332853,Canefields Avenue,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
332853,Canefields Avenue,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
332853,Canefields Avenue,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
332853,Canefields Avenue,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
332853,Canefields Avenue,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
332853,Canefields Avenue,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
332853,Canefields Avenue,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
332853,Canefields Avenue,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
332853,Canefields Avenue,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
332853,Canefields Avenue,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-23T06:30:00.000+00:00,busbar,,N Current (Min),A,49.75
332853,Canefields Avenue,2024-01-23T06:30:00.000+00:00,busbar,,N Current (Max),A,113.62
332853,Canefields Avenue,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
332853,Canefields Avenue,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (Min),A,62.25
332853,Canefields Avenue,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (Max),A,111.5
332853,Canefields Avenue,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.75
332853,Canefields Avenue,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (Min),A,61.25
332853,Canefields Avenue,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (Max),A,215.12
332853,Canefields Avenue,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.38
332853,Canefields Avenue,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (Min),A,86.88
332853,Canefields Avenue,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (Max),A,170.12
332853,Canefields Avenue,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.88
332853,Canefields Avenue,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T06:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
332853,Canefields Avenue,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.5
332853,Canefields Avenue,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
332853,Canefields Avenue,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97171
332853,Canefields Avenue,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87109
332853,Canefields Avenue,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93939
332853,Canefields Avenue,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-23T06:20:00.000+00:00,feeder,2,N Current (Min),A,31.0
332853,Canefields Avenue,2024-01-23T06:20:00.000+00:00,feeder,2,N Current (Max),A,72.12
332853,Canefields Avenue,2024-01-23T06:20:00.000+00:00,feeder,2,N Current (RMS),A,45.75
332853,Canefields Avenue,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
332853,Canefields Avenue,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,83.38
332853,Canefields Avenue,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.62
332853,Canefields Avenue,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
332853,Canefields Avenue,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.25
332853,Canefields Avenue,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
332853,Canefields Avenue,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,42.25
332853,Canefields Avenue,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,73.5
332853,Canefields Avenue,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.62
332853,Canefields Avenue,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.75
332853,Canefields Avenue,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.31
332853,Canefields Avenue,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
332853,Canefields Avenue,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94305
332853,Canefields Avenue,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91788
332853,Canefields Avenue,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9317
332853,Canefields Avenue,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-23T06:20:00.000+00:00,feeder,1,N Current (Min),A,58.88
332853,Canefields Avenue,2024-01-23T06:20:00.000+00:00,feeder,1,N Current (Max),A,36.12
332853,Canefields Avenue,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.88
332853,Canefields Avenue,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,97.12
332853,Canefields Avenue,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
332853,Canefields Avenue,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.5
332853,Canefields Avenue,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,70.88
332853,Canefields Avenue,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
332853,Canefields Avenue,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.12
332853,Canefields Avenue,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,95.12
332853,Canefields Avenue,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
332853,Canefields Avenue,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
332853,Canefields Avenue,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
332853,Canefields Avenue,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
332853,Canefields Avenue,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
332853,Canefields Avenue,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
332853,Canefields Avenue,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
332853,Canefields Avenue,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
332853,Canefields Avenue,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
332853,Canefields Avenue,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
332853,Canefields Avenue,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-23T06:20:00.000+00:00,busbar,,N Current (Min),A,52.0
332853,Canefields Avenue,2024-01-23T06:20:00.000+00:00,busbar,,N Current (Max),A,90.12
332853,Canefields Avenue,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,69.88
332853,Canefields Avenue,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (Min),A,87.12
332853,Canefields Avenue,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (Max),A,155.5
332853,Canefields Avenue,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.75
332853,Canefields Avenue,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (Min),A,54.0
332853,Canefields Avenue,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (Max),A,86.75
332853,Canefields Avenue,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
332853,Canefields Avenue,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (Min),A,91.62
332853,Canefields Avenue,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (Max),A,150.0
332853,Canefields Avenue,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.88
332853,Canefields Avenue,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T06:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
332853,Canefields Avenue,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.75
332853,Canefields Avenue,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.44
332853,Canefields Avenue,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98154
332853,Canefields Avenue,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92795
332853,Canefields Avenue,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94961
332853,Canefields Avenue,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-23T06:10:00.000+00:00,feeder,2,N Current (Min),A,22.12
332853,Canefields Avenue,2024-01-23T06:10:00.000+00:00,feeder,2,N Current (Max),A,66.38
332853,Canefields Avenue,2024-01-23T06:10:00.000+00:00,feeder,2,N Current (RMS),A,48.75
332853,Canefields Avenue,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.75
332853,Canefields Avenue,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,79.5
332853,Canefields Avenue,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.75
332853,Canefields Avenue,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
332853,Canefields Avenue,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
332853,Canefields Avenue,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
332853,Canefields Avenue,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,42.88
332853,Canefields Avenue,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,76.0
332853,Canefields Avenue,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.75
332853,Canefields Avenue,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.5
332853,Canefields Avenue,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.0
332853,Canefields Avenue,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.5
332853,Canefields Avenue,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94745
332853,Canefields Avenue,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91879
332853,Canefields Avenue,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92453
332853,Canefields Avenue,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
