Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-23T06:10:00.000+00:00,feeder,1,N Current (Min),A,56.88
332853,Canefields Avenue,2024-01-23T06:10:00.000+00:00,feeder,1,N Current (Max),A,38.62
332853,Canefields Avenue,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.12
332853,Canefields Avenue,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,76.38
332853,Canefields Avenue,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.25
332853,Canefields Avenue,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.88
332853,Canefields Avenue,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.38
332853,Canefields Avenue,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.12
332853,Canefields Avenue,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
332853,Canefields Avenue,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,91.25
332853,Canefields Avenue,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
332853,Canefields Avenue,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
332853,Canefields Avenue,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.84
332853,Canefields Avenue,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
332853,Canefields Avenue,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
332853,Canefields Avenue,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.16
332853,Canefields Avenue,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
332853,Canefields Avenue,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
332853,Canefields Avenue,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.61
332853,Canefields Avenue,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
332853,Canefields Avenue,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-23T06:10:00.000+00:00,busbar,,N Current (Min),A,54.0
332853,Canefields Avenue,2024-01-23T06:10:00.000+00:00,busbar,,N Current (Max),A,96.5
332853,Canefields Avenue,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
332853,Canefields Avenue,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (Min),A,79.12
332853,Canefields Avenue,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (Max),A,147.5
332853,Canefields Avenue,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
332853,Canefields Avenue,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (Min),A,55.62
332853,Canefields Avenue,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (Max),A,88.0
332853,Canefields Avenue,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.88
332853,Canefields Avenue,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (Min),A,89.88
332853,Canefields Avenue,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (Max),A,151.12
332853,Canefields Avenue,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
332853,Canefields Avenue,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T06:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
332853,Canefields Avenue,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
332853,Canefields Avenue,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.87
332853,Canefields Avenue,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94726
332853,Canefields Avenue,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88119
332853,Canefields Avenue,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95904
332853,Canefields Avenue,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-23T06:00:00.000+00:00,feeder,2,N Current (Min),A,18.12
332853,Canefields Avenue,2024-01-23T06:00:00.000+00:00,feeder,2,N Current (Max),A,60.62
332853,Canefields Avenue,2024-01-23T06:00:00.000+00:00,feeder,2,N Current (RMS),A,40.5
332853,Canefields Avenue,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
332853,Canefields Avenue,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.5
332853,Canefields Avenue,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
332853,Canefields Avenue,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
332853,Canefields Avenue,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,40.5
332853,Canefields Avenue,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
332853,Canefields Avenue,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,50.38
332853,Canefields Avenue,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,73.38
332853,Canefields Avenue,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.75
332853,Canefields Avenue,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
332853,Canefields Avenue,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.44
332853,Canefields Avenue,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
332853,Canefields Avenue,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93866
332853,Canefields Avenue,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90936
332853,Canefields Avenue,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95889
332853,Canefields Avenue,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-23T06:00:00.000+00:00,feeder,1,N Current (Min),A,59.0
332853,Canefields Avenue,2024-01-23T06:00:00.000+00:00,feeder,1,N Current (Max),A,43.0
332853,Canefields Avenue,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.12
332853,Canefields Avenue,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,60.12
332853,Canefields Avenue,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.38
332853,Canefields Avenue,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
332853,Canefields Avenue,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.0
332853,Canefields Avenue,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.62
332853,Canefields Avenue,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
332853,Canefields Avenue,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,87.25
332853,Canefields Avenue,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
332853,Canefields Avenue,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
332853,Canefields Avenue,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.83
332853,Canefields Avenue,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
332853,Canefields Avenue,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
332853,Canefields Avenue,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.83
332853,Canefields Avenue,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
332853,Canefields Avenue,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
332853,Canefields Avenue,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.52
332853,Canefields Avenue,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
332853,Canefields Avenue,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-23T06:00:00.000+00:00,busbar,,N Current (Min),A,48.75
332853,Canefields Avenue,2024-01-23T06:00:00.000+00:00,busbar,,N Current (Max),A,109.25
332853,Canefields Avenue,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
332853,Canefields Avenue,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (Min),A,66.0
332853,Canefields Avenue,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (Max),A,98.88
332853,Canefields Avenue,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.75
332853,Canefields Avenue,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (Min),A,52.25
332853,Canefields Avenue,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (Max),A,86.12
332853,Canefields Avenue,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.88
332853,Canefields Avenue,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (Min),A,99.12
332853,Canefields Avenue,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (Max),A,152.0
332853,Canefields Avenue,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.25
332853,Canefields Avenue,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T06:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
332853,Canefields Avenue,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.0
332853,Canefields Avenue,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
332853,Canefields Avenue,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88931
332853,Canefields Avenue,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89297
332853,Canefields Avenue,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97916
332853,Canefields Avenue,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-23T05:50:00.000+00:00,feeder,2,N Current (Min),A,41.38
332853,Canefields Avenue,2024-01-23T05:50:00.000+00:00,feeder,2,N Current (Max),A,93.88
332853,Canefields Avenue,2024-01-23T05:50:00.000+00:00,feeder,2,N Current (RMS),A,60.62
332853,Canefields Avenue,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
332853,Canefields Avenue,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
332853,Canefields Avenue,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
332853,Canefields Avenue,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
332853,Canefields Avenue,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.88
332853,Canefields Avenue,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
332853,Canefields Avenue,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,60.0
332853,Canefields Avenue,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,108.12
332853,Canefields Avenue,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
332853,Canefields Avenue,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
332853,Canefields Avenue,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.19
332853,Canefields Avenue,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.56
332853,Canefields Avenue,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94467
332853,Canefields Avenue,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89923
332853,Canefields Avenue,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90698
332853,Canefields Avenue,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-23T05:50:00.000+00:00,feeder,1,N Current (Min),A,56.38
332853,Canefields Avenue,2024-01-23T05:50:00.000+00:00,feeder,1,N Current (Max),A,35.25
332853,Canefields Avenue,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.62
332853,Canefields Avenue,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,92.0
332853,Canefields Avenue,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.38
332853,Canefields Avenue,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
332853,Canefields Avenue,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.0
332853,Canefields Avenue,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.88
332853,Canefields Avenue,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
332853,Canefields Avenue,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.75
332853,Canefields Avenue,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.25
332853,Canefields Avenue,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
332853,Canefields Avenue,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
332853,Canefields Avenue,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
332853,Canefields Avenue,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
332853,Canefields Avenue,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
332853,Canefields Avenue,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
332853,Canefields Avenue,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
332853,Canefields Avenue,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
332853,Canefields Avenue,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
332853,Canefields Avenue,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-23T05:50:00.000+00:00,busbar,,N Current (Min),A,51.25
332853,Canefields Avenue,2024-01-23T05:50:00.000+00:00,busbar,,N Current (Max),A,122.12
332853,Canefields Avenue,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,75.25
332853,Canefields Avenue,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (Min),A,63.62
332853,Canefields Avenue,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (Max),A,118.5
332853,Canefields Avenue,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.25
332853,Canefields Avenue,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (Min),A,51.25
332853,Canefields Avenue,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (Max),A,75.12
332853,Canefields Avenue,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.25
332853,Canefields Avenue,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (Min),A,95.75
332853,Canefields Avenue,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (Max),A,169.75
332853,Canefields Avenue,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.12
332853,Canefields Avenue,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T05:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.62
332853,Canefields Avenue,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.44
332853,Canefields Avenue,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
332853,Canefields Avenue,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8742
332853,Canefields Avenue,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88656
332853,Canefields Avenue,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96347
332853,Canefields Avenue,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-23T05:40:00.000+00:00,feeder,2,N Current (Min),A,20.75
332853,Canefields Avenue,2024-01-23T05:40:00.000+00:00,feeder,2,N Current (Max),A,56.25
332853,Canefields Avenue,2024-01-23T05:40:00.000+00:00,feeder,2,N Current (RMS),A,41.0
332853,Canefields Avenue,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
332853,Canefields Avenue,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.0
332853,Canefields Avenue,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
332853,Canefields Avenue,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
332853,Canefields Avenue,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.38
332853,Canefields Avenue,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
332853,Canefields Avenue,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
332853,Canefields Avenue,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,71.38
332853,Canefields Avenue,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.75
332853,Canefields Avenue,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
332853,Canefields Avenue,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.87
332853,Canefields Avenue,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.25
332853,Canefields Avenue,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91446
332853,Canefields Avenue,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90735
332853,Canefields Avenue,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86337
332853,Canefields Avenue,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-23T05:40:00.000+00:00,feeder,1,N Current (Min),A,73.25
332853,Canefields Avenue,2024-01-23T05:40:00.000+00:00,feeder,1,N Current (Max),A,31.5
332853,Canefields Avenue,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
332853,Canefields Avenue,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,104.12
332853,Canefields Avenue,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
332853,Canefields Avenue,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
332853,Canefields Avenue,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.25
332853,Canefields Avenue,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
332853,Canefields Avenue,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
332853,Canefields Avenue,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.25
332853,Canefields Avenue,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.75
332853,Canefields Avenue,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
332853,Canefields Avenue,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
332853,Canefields Avenue,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
332853,Canefields Avenue,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
332853,Canefields Avenue,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
332853,Canefields Avenue,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
332853,Canefields Avenue,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
332853,Canefields Avenue,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
332853,Canefields Avenue,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
332853,Canefields Avenue,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-23T05:40:00.000+00:00,busbar,,N Current (Min),A,36.62
332853,Canefields Avenue,2024-01-23T05:40:00.000+00:00,busbar,,N Current (Max),A,69.12
332853,Canefields Avenue,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.88
332853,Canefields Avenue,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (Min),A,50.0
332853,Canefields Avenue,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (Max),A,121.88
332853,Canefields Avenue,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
332853,Canefields Avenue,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (Min),A,46.38
332853,Canefields Avenue,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (Max),A,75.88
332853,Canefields Avenue,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.75
332853,Canefields Avenue,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (Min),A,64.62
332853,Canefields Avenue,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (Max),A,113.0
332853,Canefields Avenue,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.75
332853,Canefields Avenue,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T05:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.56
332853,Canefields Avenue,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.5
332853,Canefields Avenue,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.5
332853,Canefields Avenue,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91748
332853,Canefields Avenue,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90512
332853,Canefields Avenue,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86691
332853,Canefields Avenue,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-23T05:30:00.000+00:00,feeder,2,N Current (Min),A,14.12
332853,Canefields Avenue,2024-01-23T05:30:00.000+00:00,feeder,2,N Current (Max),A,31.25
332853,Canefields Avenue,2024-01-23T05:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
332853,Canefields Avenue,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
332853,Canefields Avenue,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
332853,Canefields Avenue,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
332853,Canefields Avenue,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
332853,Canefields Avenue,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
332853,Canefields Avenue,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
332853,Canefields Avenue,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
332853,Canefields Avenue,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.0
332853,Canefields Avenue,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
332853,Canefields Avenue,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.44
332853,Canefields Avenue,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.88
332853,Canefields Avenue,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.44
332853,Canefields Avenue,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86374
332853,Canefields Avenue,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97156
332853,Canefields Avenue,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85077
332853,Canefields Avenue,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-23T05:30:00.000+00:00,feeder,1,N Current (Min),A,94.75
332853,Canefields Avenue,2024-01-23T05:30:00.000+00:00,feeder,1,N Current (Max),A,53.5
332853,Canefields Avenue,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.88
332853,Canefields Avenue,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.75
332853,Canefields Avenue,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.88
332853,Canefields Avenue,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
332853,Canefields Avenue,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,122.12
332853,Canefields Avenue,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.88
332853,Canefields Avenue,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
332853,Canefields Avenue,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.0
332853,Canefields Avenue,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
332853,Canefields Avenue,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
332853,Canefields Avenue,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
332853,Canefields Avenue,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
332853,Canefields Avenue,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
332853,Canefields Avenue,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
332853,Canefields Avenue,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
332853,Canefields Avenue,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
332853,Canefields Avenue,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
332853,Canefields Avenue,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
332853,Canefields Avenue,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-23T05:30:00.000+00:00,busbar,,N Current (Min),A,34.75
332853,Canefields Avenue,2024-01-23T05:30:00.000+00:00,busbar,,N Current (Max),A,82.62
332853,Canefields Avenue,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.12
332853,Canefields Avenue,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (Min),A,48.62
332853,Canefields Avenue,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (Max),A,72.88
332853,Canefields Avenue,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.88
332853,Canefields Avenue,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (Min),A,46.38
332853,Canefields Avenue,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (Max),A,136.75
332853,Canefields Avenue,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.38
332853,Canefields Avenue,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (Min),A,63.75
332853,Canefields Avenue,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (Max),A,82.12
332853,Canefields Avenue,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
332853,Canefields Avenue,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T05:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.56
332853,Canefields Avenue,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
332853,Canefields Avenue,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.94
332853,Canefields Avenue,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8649
332853,Canefields Avenue,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94604
332853,Canefields Avenue,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87216
332853,Canefields Avenue,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-23T05:20:00.000+00:00,feeder,2,N Current (Min),A,13.12
332853,Canefields Avenue,2024-01-23T05:20:00.000+00:00,feeder,2,N Current (Max),A,33.38
332853,Canefields Avenue,2024-01-23T05:20:00.000+00:00,feeder,2,N Current (RMS),A,17.38
332853,Canefields Avenue,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
332853,Canefields Avenue,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
332853,Canefields Avenue,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
332853,Canefields Avenue,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
332853,Canefields Avenue,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
332853,Canefields Avenue,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
332853,Canefields Avenue,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
332853,Canefields Avenue,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,47.0
332853,Canefields Avenue,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
332853,Canefields Avenue,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
332853,Canefields Avenue,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
332853,Canefields Avenue,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.56
332853,Canefields Avenue,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87311
332853,Canefields Avenue,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89935
332853,Canefields Avenue,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86252
332853,Canefields Avenue,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-23T05:20:00.000+00:00,feeder,1,N Current (Min),A,50.25
332853,Canefields Avenue,2024-01-23T05:20:00.000+00:00,feeder,1,N Current (Max),A,27.0
332853,Canefields Avenue,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
332853,Canefields Avenue,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,74.75
332853,Canefields Avenue,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
332853,Canefields Avenue,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
332853,Canefields Avenue,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,67.62
332853,Canefields Avenue,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
332853,Canefields Avenue,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
332853,Canefields Avenue,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,67.62
332853,Canefields Avenue,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
332853,Canefields Avenue,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
332853,Canefields Avenue,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
332853,Canefields Avenue,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
332853,Canefields Avenue,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
332853,Canefields Avenue,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
332853,Canefields Avenue,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
332853,Canefields Avenue,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
332853,Canefields Avenue,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
332853,Canefields Avenue,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
332853,Canefields Avenue,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-23T05:20:00.000+00:00,busbar,,N Current (Min),A,32.75
332853,Canefields Avenue,2024-01-23T05:20:00.000+00:00,busbar,,N Current (Max),A,71.75
332853,Canefields Avenue,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.88
332853,Canefields Avenue,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (Min),A,46.38
332853,Canefields Avenue,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (Max),A,92.0
332853,Canefields Avenue,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.75
332853,Canefields Avenue,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (Min),A,43.38
332853,Canefields Avenue,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (Max),A,84.75
332853,Canefields Avenue,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.75
332853,Canefields Avenue,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (Min),A,63.5
332853,Canefields Avenue,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (Max),A,107.25
332853,Canefields Avenue,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.88
332853,Canefields Avenue,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T05:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.75
332853,Canefields Avenue,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.44
332853,Canefields Avenue,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.25
332853,Canefields Avenue,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89993
332853,Canefields Avenue,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90436
332853,Canefields Avenue,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89209
332853,Canefields Avenue,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-23T05:10:00.000+00:00,feeder,2,N Current (Min),A,16.12
332853,Canefields Avenue,2024-01-23T05:10:00.000+00:00,feeder,2,N Current (Max),A,36.5
332853,Canefields Avenue,2024-01-23T05:10:00.000+00:00,feeder,2,N Current (RMS),A,24.12
332853,Canefields Avenue,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
332853,Canefields Avenue,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
332853,Canefields Avenue,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
332853,Canefields Avenue,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
332853,Canefields Avenue,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.0
332853,Canefields Avenue,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
332853,Canefields Avenue,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
332853,Canefields Avenue,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.38
332853,Canefields Avenue,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.38
332853,Canefields Avenue,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
332853,Canefields Avenue,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.75
332853,Canefields Avenue,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.5
332853,Canefields Avenue,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95602
332853,Canefields Avenue,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88086
332853,Canefields Avenue,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85641
332853,Canefields Avenue,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-23T05:10:00.000+00:00,feeder,1,N Current (Min),A,55.75
332853,Canefields Avenue,2024-01-23T05:10:00.000+00:00,feeder,1,N Current (Max),A,38.75
332853,Canefields Avenue,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.25
332853,Canefields Avenue,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,79.5
332853,Canefields Avenue,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.88
332853,Canefields Avenue,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
332853,Canefields Avenue,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.5
332853,Canefields Avenue,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
332853,Canefields Avenue,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
332853,Canefields Avenue,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,57.25
332853,Canefields Avenue,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
332853,Canefields Avenue,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
332853,Canefields Avenue,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
332853,Canefields Avenue,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
332853,Canefields Avenue,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
332853,Canefields Avenue,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
332853,Canefields Avenue,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
332853,Canefields Avenue,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
332853,Canefields Avenue,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
332853,Canefields Avenue,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
332853,Canefields Avenue,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-23T05:10:00.000+00:00,busbar,,N Current (Min),A,36.12
332853,Canefields Avenue,2024-01-23T05:10:00.000+00:00,busbar,,N Current (Max),A,70.88
332853,Canefields Avenue,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
332853,Canefields Avenue,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (Min),A,48.25
332853,Canefields Avenue,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (Max),A,96.75
332853,Canefields Avenue,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.25
332853,Canefields Avenue,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (Min),A,42.38
332853,Canefields Avenue,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (Max),A,63.75
332853,Canefields Avenue,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.12
332853,Canefields Avenue,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (Min),A,57.75
332853,Canefields Avenue,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (Max),A,91.5
332853,Canefields Avenue,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
332853,Canefields Avenue,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T05:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.5
