Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.81
332853,Canefields Avenue,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.37
332853,Canefields Avenue,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88293
332853,Canefields Avenue,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91766
332853,Canefields Avenue,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81817
332853,Canefields Avenue,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-23T05:00:00.000+00:00,feeder,2,N Current (Min),A,15.0
332853,Canefields Avenue,2024-01-23T05:00:00.000+00:00,feeder,2,N Current (Max),A,28.62
332853,Canefields Avenue,2024-01-23T05:00:00.000+00:00,feeder,2,N Current (RMS),A,18.88
332853,Canefields Avenue,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
332853,Canefields Avenue,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
332853,Canefields Avenue,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
332853,Canefields Avenue,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
332853,Canefields Avenue,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.25
332853,Canefields Avenue,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
332853,Canefields Avenue,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
332853,Canefields Avenue,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.0
332853,Canefields Avenue,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.38
332853,Canefields Avenue,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.06
332853,Canefields Avenue,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.88
332853,Canefields Avenue,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.94
332853,Canefields Avenue,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87332
332853,Canefields Avenue,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84924
332853,Canefields Avenue,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87149
332853,Canefields Avenue,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-23T05:00:00.000+00:00,feeder,1,N Current (Min),A,33.38
332853,Canefields Avenue,2024-01-23T05:00:00.000+00:00,feeder,1,N Current (Max),A,23.38
332853,Canefields Avenue,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
332853,Canefields Avenue,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.62
332853,Canefields Avenue,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
332853,Canefields Avenue,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
332853,Canefields Avenue,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.75
332853,Canefields Avenue,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
332853,Canefields Avenue,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
332853,Canefields Avenue,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.12
332853,Canefields Avenue,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
332853,Canefields Avenue,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
332853,Canefields Avenue,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
332853,Canefields Avenue,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
332853,Canefields Avenue,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
332853,Canefields Avenue,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.67
332853,Canefields Avenue,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
332853,Canefields Avenue,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
332853,Canefields Avenue,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.91
332853,Canefields Avenue,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
332853,Canefields Avenue,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-23T05:00:00.000+00:00,busbar,,N Current (Min),A,34.5
332853,Canefields Avenue,2024-01-23T05:00:00.000+00:00,busbar,,N Current (Max),A,53.5
332853,Canefields Avenue,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.25
332853,Canefields Avenue,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (Min),A,47.38
332853,Canefields Avenue,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (Max),A,61.0
332853,Canefields Avenue,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
332853,Canefields Avenue,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (Min),A,40.88
332853,Canefields Avenue,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (Max),A,56.0
332853,Canefields Avenue,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.25
332853,Canefields Avenue,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (Min),A,56.25
332853,Canefields Avenue,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (Max),A,84.12
332853,Canefields Avenue,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
332853,Canefields Avenue,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T05:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.44
332853,Canefields Avenue,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
332853,Canefields Avenue,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.5
332853,Canefields Avenue,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85309
332853,Canefields Avenue,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93512
332853,Canefields Avenue,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76077
332853,Canefields Avenue,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-23T04:50:00.000+00:00,feeder,2,N Current (Min),A,14.38
332853,Canefields Avenue,2024-01-23T04:50:00.000+00:00,feeder,2,N Current (Max),A,25.88
332853,Canefields Avenue,2024-01-23T04:50:00.000+00:00,feeder,2,N Current (RMS),A,16.38
332853,Canefields Avenue,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
332853,Canefields Avenue,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
332853,Canefields Avenue,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
332853,Canefields Avenue,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
332853,Canefields Avenue,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.88
332853,Canefields Avenue,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
332853,Canefields Avenue,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
332853,Canefields Avenue,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
332853,Canefields Avenue,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
332853,Canefields Avenue,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.5
332853,Canefields Avenue,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.88
332853,Canefields Avenue,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.75
332853,Canefields Avenue,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87323
332853,Canefields Avenue,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89377
332853,Canefields Avenue,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82324
332853,Canefields Avenue,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-23T04:50:00.000+00:00,feeder,1,N Current (Min),A,31.12
332853,Canefields Avenue,2024-01-23T04:50:00.000+00:00,feeder,1,N Current (Max),A,23.25
332853,Canefields Avenue,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.88
332853,Canefields Avenue,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.88
332853,Canefields Avenue,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
332853,Canefields Avenue,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
332853,Canefields Avenue,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.12
332853,Canefields Avenue,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
332853,Canefields Avenue,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
332853,Canefields Avenue,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.75
332853,Canefields Avenue,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.62
332853,Canefields Avenue,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
332853,Canefields Avenue,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
332853,Canefields Avenue,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
332853,Canefields Avenue,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
332853,Canefields Avenue,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.34
332853,Canefields Avenue,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
332853,Canefields Avenue,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.03
332853,Canefields Avenue,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
332853,Canefields Avenue,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
332853,Canefields Avenue,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-23T04:50:00.000+00:00,busbar,,N Current (Min),A,32.75
332853,Canefields Avenue,2024-01-23T04:50:00.000+00:00,busbar,,N Current (Max),A,49.12
332853,Canefields Avenue,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
332853,Canefields Avenue,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (Min),A,46.88
332853,Canefields Avenue,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (Max),A,65.75
332853,Canefields Avenue,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.38
332853,Canefields Avenue,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (Min),A,42.25
332853,Canefields Avenue,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (Max),A,71.88
332853,Canefields Avenue,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
332853,Canefields Avenue,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (Min),A,56.12
332853,Canefields Avenue,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (Max),A,70.5
332853,Canefields Avenue,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
332853,Canefields Avenue,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T04:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
332853,Canefields Avenue,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
332853,Canefields Avenue,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.25
332853,Canefields Avenue,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88574
332853,Canefields Avenue,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95004
332853,Canefields Avenue,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76129
332853,Canefields Avenue,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-23T04:40:00.000+00:00,feeder,2,N Current (Min),A,13.25
332853,Canefields Avenue,2024-01-23T04:40:00.000+00:00,feeder,2,N Current (Max),A,30.0
332853,Canefields Avenue,2024-01-23T04:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
332853,Canefields Avenue,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
332853,Canefields Avenue,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.5
332853,Canefields Avenue,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
332853,Canefields Avenue,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
332853,Canefields Avenue,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.0
332853,Canefields Avenue,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
332853,Canefields Avenue,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
332853,Canefields Avenue,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
332853,Canefields Avenue,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
332853,Canefields Avenue,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.62
332853,Canefields Avenue,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.06
332853,Canefields Avenue,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.56
332853,Canefields Avenue,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89786
332853,Canefields Avenue,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85147
332853,Canefields Avenue,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87933
332853,Canefields Avenue,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-23T04:40:00.000+00:00,feeder,1,N Current (Min),A,34.5
332853,Canefields Avenue,2024-01-23T04:40:00.000+00:00,feeder,1,N Current (Max),A,24.0
332853,Canefields Avenue,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
332853,Canefields Avenue,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.12
332853,Canefields Avenue,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
332853,Canefields Avenue,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
332853,Canefields Avenue,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.38
332853,Canefields Avenue,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
332853,Canefields Avenue,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
332853,Canefields Avenue,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,54.25
332853,Canefields Avenue,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
332853,Canefields Avenue,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
332853,Canefields Avenue,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
332853,Canefields Avenue,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
332853,Canefields Avenue,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
332853,Canefields Avenue,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
332853,Canefields Avenue,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
332853,Canefields Avenue,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
332853,Canefields Avenue,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
332853,Canefields Avenue,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
332853,Canefields Avenue,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-23T04:40:00.000+00:00,busbar,,N Current (Min),A,32.25
332853,Canefields Avenue,2024-01-23T04:40:00.000+00:00,busbar,,N Current (Max),A,51.12
332853,Canefields Avenue,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
332853,Canefields Avenue,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (Min),A,47.12
332853,Canefields Avenue,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (Max),A,73.12
332853,Canefields Avenue,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.25
332853,Canefields Avenue,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (Min),A,42.25
332853,Canefields Avenue,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (Max),A,71.88
332853,Canefields Avenue,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
332853,Canefields Avenue,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (Min),A,56.5
332853,Canefields Avenue,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (Max),A,79.25
332853,Canefields Avenue,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.62
332853,Canefields Avenue,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T04:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.87
332853,Canefields Avenue,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
332853,Canefields Avenue,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.63
332853,Canefields Avenue,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86215
332853,Canefields Avenue,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95035
332853,Canefields Avenue,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75512
332853,Canefields Avenue,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-23T04:30:00.000+00:00,feeder,2,N Current (Min),A,13.88
332853,Canefields Avenue,2024-01-23T04:30:00.000+00:00,feeder,2,N Current (Max),A,24.62
332853,Canefields Avenue,2024-01-23T04:30:00.000+00:00,feeder,2,N Current (RMS),A,17.25
332853,Canefields Avenue,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
332853,Canefields Avenue,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.88
332853,Canefields Avenue,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
332853,Canefields Avenue,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
332853,Canefields Avenue,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.38
332853,Canefields Avenue,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
332853,Canefields Avenue,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
332853,Canefields Avenue,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.25
332853,Canefields Avenue,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
332853,Canefields Avenue,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
332853,Canefields Avenue,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.81
332853,Canefields Avenue,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.94
332853,Canefields Avenue,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89545
332853,Canefields Avenue,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87054
332853,Canefields Avenue,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83209
332853,Canefields Avenue,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-23T04:30:00.000+00:00,feeder,1,N Current (Min),A,29.38
332853,Canefields Avenue,2024-01-23T04:30:00.000+00:00,feeder,1,N Current (Max),A,21.75
332853,Canefields Avenue,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
332853,Canefields Avenue,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,47.38
332853,Canefields Avenue,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.88
332853,Canefields Avenue,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
332853,Canefields Avenue,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.5
332853,Canefields Avenue,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
332853,Canefields Avenue,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
332853,Canefields Avenue,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.0
332853,Canefields Avenue,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
332853,Canefields Avenue,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
332853,Canefields Avenue,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
332853,Canefields Avenue,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
332853,Canefields Avenue,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.05
332853,Canefields Avenue,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
332853,Canefields Avenue,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
332853,Canefields Avenue,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
332853,Canefields Avenue,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
332853,Canefields Avenue,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
332853,Canefields Avenue,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-23T04:30:00.000+00:00,busbar,,N Current (Min),A,32.38
332853,Canefields Avenue,2024-01-23T04:30:00.000+00:00,busbar,,N Current (Max),A,47.12
332853,Canefields Avenue,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.25
332853,Canefields Avenue,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (Min),A,44.5
332853,Canefields Avenue,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (Max),A,70.12
332853,Canefields Avenue,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.38
332853,Canefields Avenue,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (Min),A,44.0
332853,Canefields Avenue,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (Max),A,60.12
332853,Canefields Avenue,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.62
332853,Canefields Avenue,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (Min),A,57.25
332853,Canefields Avenue,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (Max),A,74.0
332853,Canefields Avenue,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
332853,Canefields Avenue,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T04:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.81
332853,Canefields Avenue,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
332853,Canefields Avenue,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.94
332853,Canefields Avenue,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83075
332853,Canefields Avenue,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94864
332853,Canefields Avenue,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74939
332853,Canefields Avenue,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-23T04:20:00.000+00:00,feeder,2,N Current (Min),A,13.5
332853,Canefields Avenue,2024-01-23T04:20:00.000+00:00,feeder,2,N Current (Max),A,23.75
332853,Canefields Avenue,2024-01-23T04:20:00.000+00:00,feeder,2,N Current (RMS),A,16.5
332853,Canefields Avenue,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
332853,Canefields Avenue,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.0
332853,Canefields Avenue,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
332853,Canefields Avenue,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
332853,Canefields Avenue,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.12
332853,Canefields Avenue,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
332853,Canefields Avenue,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
332853,Canefields Avenue,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
332853,Canefields Avenue,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
332853,Canefields Avenue,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.13
332853,Canefields Avenue,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.31
332853,Canefields Avenue,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.25
332853,Canefields Avenue,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89557
332853,Canefields Avenue,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90295
332853,Canefields Avenue,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85785
332853,Canefields Avenue,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-23T04:20:00.000+00:00,feeder,1,N Current (Min),A,37.0
332853,Canefields Avenue,2024-01-23T04:20:00.000+00:00,feeder,1,N Current (Max),A,22.75
332853,Canefields Avenue,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.0
332853,Canefields Avenue,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.5
332853,Canefields Avenue,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
332853,Canefields Avenue,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
332853,Canefields Avenue,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.5
332853,Canefields Avenue,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
332853,Canefields Avenue,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
332853,Canefields Avenue,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.75
332853,Canefields Avenue,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
332853,Canefields Avenue,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
332853,Canefields Avenue,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
332853,Canefields Avenue,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
332853,Canefields Avenue,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
332853,Canefields Avenue,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
332853,Canefields Avenue,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
332853,Canefields Avenue,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
332853,Canefields Avenue,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
332853,Canefields Avenue,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
332853,Canefields Avenue,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-23T04:20:00.000+00:00,busbar,,N Current (Min),A,32.12
332853,Canefields Avenue,2024-01-23T04:20:00.000+00:00,busbar,,N Current (Max),A,47.12
332853,Canefields Avenue,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
332853,Canefields Avenue,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (Min),A,44.38
332853,Canefields Avenue,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (Max),A,62.88
332853,Canefields Avenue,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.88
332853,Canefields Avenue,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (Min),A,44.0
332853,Canefields Avenue,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (Max),A,64.0
332853,Canefields Avenue,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.12
332853,Canefields Avenue,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (Min),A,55.5
332853,Canefields Avenue,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (Max),A,83.88
332853,Canefields Avenue,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.12
332853,Canefields Avenue,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T04:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.06
332853,Canefields Avenue,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.25
332853,Canefields Avenue,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.25
332853,Canefields Avenue,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82525
332853,Canefields Avenue,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90909
332853,Canefields Avenue,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73727
332853,Canefields Avenue,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-23T04:10:00.000+00:00,feeder,2,N Current (Min),A,13.5
332853,Canefields Avenue,2024-01-23T04:10:00.000+00:00,feeder,2,N Current (Max),A,30.88
332853,Canefields Avenue,2024-01-23T04:10:00.000+00:00,feeder,2,N Current (RMS),A,16.62
332853,Canefields Avenue,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
332853,Canefields Avenue,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.5
332853,Canefields Avenue,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
332853,Canefields Avenue,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
332853,Canefields Avenue,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.12
332853,Canefields Avenue,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
332853,Canefields Avenue,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
332853,Canefields Avenue,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.0
332853,Canefields Avenue,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
332853,Canefields Avenue,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
332853,Canefields Avenue,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.06
332853,Canefields Avenue,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.81
332853,Canefields Avenue,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90152
332853,Canefields Avenue,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88714
332853,Canefields Avenue,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89709
332853,Canefields Avenue,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-23T04:10:00.000+00:00,feeder,1,N Current (Min),A,38.88
332853,Canefields Avenue,2024-01-23T04:10:00.000+00:00,feeder,1,N Current (Max),A,24.38
332853,Canefields Avenue,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
332853,Canefields Avenue,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.12
332853,Canefields Avenue,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.88
332853,Canefields Avenue,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
332853,Canefields Avenue,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.5
332853,Canefields Avenue,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
332853,Canefields Avenue,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
332853,Canefields Avenue,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.88
332853,Canefields Avenue,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
332853,Canefields Avenue,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
332853,Canefields Avenue,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
332853,Canefields Avenue,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
332853,Canefields Avenue,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.53
332853,Canefields Avenue,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.69
332853,Canefields Avenue,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
332853,Canefields Avenue,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
332853,Canefields Avenue,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
332853,Canefields Avenue,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
332853,Canefields Avenue,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-23T04:10:00.000+00:00,busbar,,N Current (Min),A,32.25
332853,Canefields Avenue,2024-01-23T04:10:00.000+00:00,busbar,,N Current (Max),A,55.0
332853,Canefields Avenue,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.38
332853,Canefields Avenue,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (Min),A,44.88
332853,Canefields Avenue,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (Max),A,71.12
332853,Canefields Avenue,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.62
332853,Canefields Avenue,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (Min),A,42.12
332853,Canefields Avenue,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (Max),A,68.75
332853,Canefields Avenue,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.75
332853,Canefields Avenue,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (Min),A,56.25
332853,Canefields Avenue,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (Max),A,83.88
332853,Canefields Avenue,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.25
332853,Canefields Avenue,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T04:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.44
332853,Canefields Avenue,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.44
332853,Canefields Avenue,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.31
332853,Canefields Avenue,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8948
332853,Canefields Avenue,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87839
332853,Canefields Avenue,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70303
332853,Canefields Avenue,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-23T04:00:00.000+00:00,feeder,2,N Current (Min),A,14.62
332853,Canefields Avenue,2024-01-23T04:00:00.000+00:00,feeder,2,N Current (Max),A,28.12
332853,Canefields Avenue,2024-01-23T04:00:00.000+00:00,feeder,2,N Current (RMS),A,19.12
332853,Canefields Avenue,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
332853,Canefields Avenue,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.25
332853,Canefields Avenue,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
332853,Canefields Avenue,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
332853,Canefields Avenue,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.38
332853,Canefields Avenue,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
332853,Canefields Avenue,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
332853,Canefields Avenue,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.5
332853,Canefields Avenue,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
332853,Canefields Avenue,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.5
332853,Canefields Avenue,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.12
332853,Canefields Avenue,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.19
332853,Canefields Avenue,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87558
332853,Canefields Avenue,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81241
332853,Canefields Avenue,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88919
332853,Canefields Avenue,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-23T04:00:00.000+00:00,feeder,1,N Current (Min),A,29.62
