Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-23T04:00:00.000+00:00,feeder,1,N Current (Max),A,22.88
332853,Canefields Avenue,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.88
332853,Canefields Avenue,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.75
332853,Canefields Avenue,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
332853,Canefields Avenue,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
332853,Canefields Avenue,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.75
332853,Canefields Avenue,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
332853,Canefields Avenue,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
332853,Canefields Avenue,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,44.0
332853,Canefields Avenue,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
332853,Canefields Avenue,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
332853,Canefields Avenue,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
332853,Canefields Avenue,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
332853,Canefields Avenue,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
332853,Canefields Avenue,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
332853,Canefields Avenue,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
332853,Canefields Avenue,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
332853,Canefields Avenue,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
332853,Canefields Avenue,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
332853,Canefields Avenue,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-23T04:00:00.000+00:00,busbar,,N Current (Min),A,33.25
332853,Canefields Avenue,2024-01-23T04:00:00.000+00:00,busbar,,N Current (Max),A,44.62
332853,Canefields Avenue,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
332853,Canefields Avenue,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (Min),A,46.38
332853,Canefields Avenue,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (Max),A,61.75
332853,Canefields Avenue,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.62
332853,Canefields Avenue,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (Min),A,40.88
332853,Canefields Avenue,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (Max),A,54.12
332853,Canefields Avenue,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.38
332853,Canefields Avenue,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (Min),A,54.88
332853,Canefields Avenue,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (Max),A,71.38
332853,Canefields Avenue,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
332853,Canefields Avenue,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T04:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.69
332853,Canefields Avenue,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.94
332853,Canefields Avenue,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.44
332853,Canefields Avenue,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91101
332853,Canefields Avenue,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85763
332853,Canefields Avenue,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69461
332853,Canefields Avenue,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-23T03:50:00.000+00:00,feeder,2,N Current (Min),A,14.75
332853,Canefields Avenue,2024-01-23T03:50:00.000+00:00,feeder,2,N Current (Max),A,28.5
332853,Canefields Avenue,2024-01-23T03:50:00.000+00:00,feeder,2,N Current (RMS),A,20.25
332853,Canefields Avenue,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
332853,Canefields Avenue,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.88
332853,Canefields Avenue,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
332853,Canefields Avenue,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
332853,Canefields Avenue,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.12
332853,Canefields Avenue,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
332853,Canefields Avenue,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
332853,Canefields Avenue,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
332853,Canefields Avenue,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
332853,Canefields Avenue,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.37
332853,Canefields Avenue,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.25
332853,Canefields Avenue,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.62
332853,Canefields Avenue,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9144
332853,Canefields Avenue,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84045
332853,Canefields Avenue,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84067
332853,Canefields Avenue,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-23T03:50:00.000+00:00,feeder,1,N Current (Min),A,34.12
332853,Canefields Avenue,2024-01-23T03:50:00.000+00:00,feeder,1,N Current (Max),A,24.62
332853,Canefields Avenue,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.25
332853,Canefields Avenue,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,53.88
332853,Canefields Avenue,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
332853,Canefields Avenue,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
332853,Canefields Avenue,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.62
332853,Canefields Avenue,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.25
332853,Canefields Avenue,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
332853,Canefields Avenue,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.5
332853,Canefields Avenue,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
332853,Canefields Avenue,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
332853,Canefields Avenue,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
332853,Canefields Avenue,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
332853,Canefields Avenue,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
332853,Canefields Avenue,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.34
332853,Canefields Avenue,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
332853,Canefields Avenue,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
332853,Canefields Avenue,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
332853,Canefields Avenue,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
332853,Canefields Avenue,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-23T03:50:00.000+00:00,busbar,,N Current (Min),A,35.62
332853,Canefields Avenue,2024-01-23T03:50:00.000+00:00,busbar,,N Current (Max),A,54.38
332853,Canefields Avenue,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.62
332853,Canefields Avenue,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (Min),A,48.38
332853,Canefields Avenue,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (Max),A,74.25
332853,Canefields Avenue,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.62
332853,Canefields Avenue,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (Min),A,39.75
332853,Canefields Avenue,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (Max),A,62.25
332853,Canefields Avenue,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.88
332853,Canefields Avenue,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (Min),A,55.0
332853,Canefields Avenue,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (Max),A,72.62
332853,Canefields Avenue,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.88
332853,Canefields Avenue,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T03:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.19
332853,Canefields Avenue,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.44
332853,Canefields Avenue,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.56
332853,Canefields Avenue,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86871
332853,Canefields Avenue,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91794
332853,Canefields Avenue,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80941
332853,Canefields Avenue,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-23T03:40:00.000+00:00,feeder,2,N Current (Min),A,13.25
332853,Canefields Avenue,2024-01-23T03:40:00.000+00:00,feeder,2,N Current (Max),A,22.25
332853,Canefields Avenue,2024-01-23T03:40:00.000+00:00,feeder,2,N Current (RMS),A,16.12
332853,Canefields Avenue,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
332853,Canefields Avenue,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.88
332853,Canefields Avenue,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
332853,Canefields Avenue,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
332853,Canefields Avenue,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.75
332853,Canefields Avenue,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
332853,Canefields Avenue,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
332853,Canefields Avenue,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
332853,Canefields Avenue,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
332853,Canefields Avenue,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.19
332853,Canefields Avenue,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.0
332853,Canefields Avenue,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.69
332853,Canefields Avenue,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93866
332853,Canefields Avenue,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88397
332853,Canefields Avenue,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86957
332853,Canefields Avenue,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-23T03:40:00.000+00:00,feeder,1,N Current (Min),A,35.0
332853,Canefields Avenue,2024-01-23T03:40:00.000+00:00,feeder,1,N Current (Max),A,25.5
332853,Canefields Avenue,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.75
332853,Canefields Avenue,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.12
332853,Canefields Avenue,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.62
332853,Canefields Avenue,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
332853,Canefields Avenue,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.25
332853,Canefields Avenue,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
332853,Canefields Avenue,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
332853,Canefields Avenue,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,59.88
332853,Canefields Avenue,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
332853,Canefields Avenue,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
332853,Canefields Avenue,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
332853,Canefields Avenue,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
332853,Canefields Avenue,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
332853,Canefields Avenue,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.17
332853,Canefields Avenue,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
332853,Canefields Avenue,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
332853,Canefields Avenue,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
332853,Canefields Avenue,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
332853,Canefields Avenue,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-23T03:40:00.000+00:00,busbar,,N Current (Min),A,35.62
332853,Canefields Avenue,2024-01-23T03:40:00.000+00:00,busbar,,N Current (Max),A,48.62
332853,Canefields Avenue,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.25
332853,Canefields Avenue,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (Min),A,58.38
332853,Canefields Avenue,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (Max),A,78.0
332853,Canefields Avenue,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
332853,Canefields Avenue,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (Min),A,44.5
332853,Canefields Avenue,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (Max),A,58.12
332853,Canefields Avenue,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.88
332853,Canefields Avenue,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (Min),A,55.0
332853,Canefields Avenue,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (Max),A,84.12
332853,Canefields Avenue,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
332853,Canefields Avenue,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T03:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.12
332853,Canefields Avenue,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.69
332853,Canefields Avenue,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.12
332853,Canefields Avenue,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8692
332853,Canefields Avenue,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88821
332853,Canefields Avenue,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7977
332853,Canefields Avenue,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-23T03:30:00.000+00:00,feeder,2,N Current (Min),A,13.5
332853,Canefields Avenue,2024-01-23T03:30:00.000+00:00,feeder,2,N Current (Max),A,26.0
332853,Canefields Avenue,2024-01-23T03:30:00.000+00:00,feeder,2,N Current (RMS),A,16.75
332853,Canefields Avenue,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
332853,Canefields Avenue,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.75
332853,Canefields Avenue,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
332853,Canefields Avenue,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
332853,Canefields Avenue,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.38
332853,Canefields Avenue,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
332853,Canefields Avenue,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
332853,Canefields Avenue,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.38
332853,Canefields Avenue,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
332853,Canefields Avenue,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
332853,Canefields Avenue,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.44
332853,Canefields Avenue,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.62
332853,Canefields Avenue,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93182
332853,Canefields Avenue,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87079
332853,Canefields Avenue,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85519
332853,Canefields Avenue,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-23T03:30:00.000+00:00,feeder,1,N Current (Min),A,33.75
332853,Canefields Avenue,2024-01-23T03:30:00.000+00:00,feeder,1,N Current (Max),A,25.38
332853,Canefields Avenue,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.62
332853,Canefields Avenue,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.75
332853,Canefields Avenue,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.75
332853,Canefields Avenue,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
332853,Canefields Avenue,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.25
332853,Canefields Avenue,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
332853,Canefields Avenue,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
332853,Canefields Avenue,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,53.12
332853,Canefields Avenue,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
332853,Canefields Avenue,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
332853,Canefields Avenue,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.78
332853,Canefields Avenue,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
332853,Canefields Avenue,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
332853,Canefields Avenue,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.39
332853,Canefields Avenue,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
332853,Canefields Avenue,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
332853,Canefields Avenue,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.42
332853,Canefields Avenue,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
332853,Canefields Avenue,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-23T03:30:00.000+00:00,busbar,,N Current (Min),A,35.62
332853,Canefields Avenue,2024-01-23T03:30:00.000+00:00,busbar,,N Current (Max),A,48.75
332853,Canefields Avenue,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.38
332853,Canefields Avenue,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (Min),A,58.75
332853,Canefields Avenue,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (Max),A,71.75
332853,Canefields Avenue,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.62
332853,Canefields Avenue,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (Min),A,43.25
332853,Canefields Avenue,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (Max),A,60.12
332853,Canefields Avenue,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.62
332853,Canefields Avenue,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (Min),A,56.12
332853,Canefields Avenue,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (Max),A,77.38
332853,Canefields Avenue,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.62
332853,Canefields Avenue,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T03:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.75
332853,Canefields Avenue,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.75
332853,Canefields Avenue,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.19
332853,Canefields Avenue,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88614
332853,Canefields Avenue,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8724
332853,Canefields Avenue,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82724
332853,Canefields Avenue,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-23T03:20:00.000+00:00,feeder,2,N Current (Min),A,14.75
332853,Canefields Avenue,2024-01-23T03:20:00.000+00:00,feeder,2,N Current (Max),A,30.25
332853,Canefields Avenue,2024-01-23T03:20:00.000+00:00,feeder,2,N Current (RMS),A,19.75
332853,Canefields Avenue,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
332853,Canefields Avenue,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.25
332853,Canefields Avenue,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
332853,Canefields Avenue,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
332853,Canefields Avenue,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
332853,Canefields Avenue,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
332853,Canefields Avenue,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
332853,Canefields Avenue,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.12
332853,Canefields Avenue,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.38
332853,Canefields Avenue,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
332853,Canefields Avenue,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.44
332853,Canefields Avenue,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.38
332853,Canefields Avenue,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94513
332853,Canefields Avenue,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90085
332853,Canefields Avenue,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86294
332853,Canefields Avenue,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-23T03:20:00.000+00:00,feeder,1,N Current (Min),A,38.5
332853,Canefields Avenue,2024-01-23T03:20:00.000+00:00,feeder,1,N Current (Max),A,27.12
332853,Canefields Avenue,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.88
332853,Canefields Avenue,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,57.0
332853,Canefields Avenue,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.25
332853,Canefields Avenue,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
332853,Canefields Avenue,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.12
332853,Canefields Avenue,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
332853,Canefields Avenue,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
332853,Canefields Avenue,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.75
332853,Canefields Avenue,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
332853,Canefields Avenue,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
332853,Canefields Avenue,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.38
332853,Canefields Avenue,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
332853,Canefields Avenue,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.61
332853,Canefields Avenue,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.88
332853,Canefields Avenue,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
332853,Canefields Avenue,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.64
332853,Canefields Avenue,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.81
332853,Canefields Avenue,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
332853,Canefields Avenue,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-23T03:20:00.000+00:00,busbar,,N Current (Min),A,34.0
332853,Canefields Avenue,2024-01-23T03:20:00.000+00:00,busbar,,N Current (Max),A,54.62
332853,Canefields Avenue,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.38
332853,Canefields Avenue,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (Min),A,59.12
332853,Canefields Avenue,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (Max),A,73.38
332853,Canefields Avenue,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.12
332853,Canefields Avenue,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (Min),A,41.75
332853,Canefields Avenue,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (Max),A,64.5
332853,Canefields Avenue,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.25
332853,Canefields Avenue,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (Min),A,56.62
332853,Canefields Avenue,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (Max),A,87.75
332853,Canefields Avenue,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.12
332853,Canefields Avenue,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T03:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.88
332853,Canefields Avenue,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.25
332853,Canefields Avenue,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.56
332853,Canefields Avenue,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85559
332853,Canefields Avenue,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8674
332853,Canefields Avenue,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78512
332853,Canefields Avenue,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-23T03:10:00.000+00:00,feeder,2,N Current (Min),A,13.5
332853,Canefields Avenue,2024-01-23T03:10:00.000+00:00,feeder,2,N Current (Max),A,26.75
332853,Canefields Avenue,2024-01-23T03:10:00.000+00:00,feeder,2,N Current (RMS),A,17.62
332853,Canefields Avenue,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
332853,Canefields Avenue,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.5
332853,Canefields Avenue,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
332853,Canefields Avenue,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
332853,Canefields Avenue,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
332853,Canefields Avenue,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
332853,Canefields Avenue,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
332853,Canefields Avenue,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.0
332853,Canefields Avenue,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
332853,Canefields Avenue,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
332853,Canefields Avenue,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.31
332853,Canefields Avenue,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.0
332853,Canefields Avenue,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95392
332853,Canefields Avenue,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87439
332853,Canefields Avenue,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86279
332853,Canefields Avenue,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-23T03:10:00.000+00:00,feeder,1,N Current (Min),A,39.75
332853,Canefields Avenue,2024-01-23T03:10:00.000+00:00,feeder,1,N Current (Max),A,28.25
332853,Canefields Avenue,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.88
332853,Canefields Avenue,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.5
332853,Canefields Avenue,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
332853,Canefields Avenue,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
332853,Canefields Avenue,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.88
332853,Canefields Avenue,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
332853,Canefields Avenue,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
332853,Canefields Avenue,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.25
332853,Canefields Avenue,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
332853,Canefields Avenue,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
332853,Canefields Avenue,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.97
332853,Canefields Avenue,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
332853,Canefields Avenue,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.47
332853,Canefields Avenue,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.48
332853,Canefields Avenue,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
332853,Canefields Avenue,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.38
332853,Canefields Avenue,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.41
332853,Canefields Avenue,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
332853,Canefields Avenue,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-23T03:10:00.000+00:00,busbar,,N Current (Min),A,35.5
332853,Canefields Avenue,2024-01-23T03:10:00.000+00:00,busbar,,N Current (Max),A,55.25
332853,Canefields Avenue,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.12
332853,Canefields Avenue,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (Min),A,59.5
332853,Canefields Avenue,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (Max),A,74.62
332853,Canefields Avenue,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.12
332853,Canefields Avenue,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (Min),A,40.0
332853,Canefields Avenue,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (Max),A,64.25
332853,Canefields Avenue,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.25
332853,Canefields Avenue,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (Min),A,57.0
332853,Canefields Avenue,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (Max),A,83.38
332853,Canefields Avenue,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.38
332853,Canefields Avenue,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T03:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.12
332853,Canefields Avenue,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.0
332853,Canefields Avenue,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.56
332853,Canefields Avenue,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83502
332853,Canefields Avenue,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91009
332853,Canefields Avenue,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7911
332853,Canefields Avenue,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-23T03:00:00.000+00:00,feeder,2,N Current (Min),A,12.12
332853,Canefields Avenue,2024-01-23T03:00:00.000+00:00,feeder,2,N Current (Max),A,20.38
332853,Canefields Avenue,2024-01-23T03:00:00.000+00:00,feeder,2,N Current (RMS),A,15.38
332853,Canefields Avenue,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
332853,Canefields Avenue,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.25
332853,Canefields Avenue,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
332853,Canefields Avenue,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
332853,Canefields Avenue,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
332853,Canefields Avenue,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
332853,Canefields Avenue,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
332853,Canefields Avenue,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
332853,Canefields Avenue,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
332853,Canefields Avenue,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
332853,Canefields Avenue,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.31
332853,Canefields Avenue,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.25
332853,Canefields Avenue,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96478
332853,Canefields Avenue,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89117
332853,Canefields Avenue,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86996
332853,Canefields Avenue,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-23T03:00:00.000+00:00,feeder,1,N Current (Min),A,43.5
332853,Canefields Avenue,2024-01-23T03:00:00.000+00:00,feeder,1,N Current (Max),A,30.62
332853,Canefields Avenue,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.5
332853,Canefields Avenue,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.0
332853,Canefields Avenue,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.62
332853,Canefields Avenue,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
332853,Canefields Avenue,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.0
332853,Canefields Avenue,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.25
332853,Canefields Avenue,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
332853,Canefields Avenue,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.62
332853,Canefields Avenue,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
332853,Canefields Avenue,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
332853,Canefields Avenue,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
332853,Canefields Avenue,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
332853,Canefields Avenue,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.19
332853,Canefields Avenue,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.17
332853,Canefields Avenue,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
332853,Canefields Avenue,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.34
332853,Canefields Avenue,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
332853,Canefields Avenue,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
332853,Canefields Avenue,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-23T03:00:00.000+00:00,busbar,,N Current (Min),A,35.75
332853,Canefields Avenue,2024-01-23T03:00:00.000+00:00,busbar,,N Current (Max),A,58.5
332853,Canefields Avenue,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,44.38
332853,Canefields Avenue,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (Min),A,59.25
332853,Canefields Avenue,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (Max),A,80.38
332853,Canefields Avenue,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
332853,Canefields Avenue,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (Min),A,42.62
332853,Canefields Avenue,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (Max),A,65.12
332853,Canefields Avenue,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.88
332853,Canefields Avenue,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (Min),A,58.75
332853,Canefields Avenue,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (Max),A,78.38
332853,Canefields Avenue,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.25
332853,Canefields Avenue,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T03:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.12
332853,Canefields Avenue,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
