Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.19
332853,Canefields Avenue,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.19
332853,Canefields Avenue,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88128
332853,Canefields Avenue,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88956
332853,Canefields Avenue,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85226
332853,Canefields Avenue,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-23T02:50:00.000+00:00,feeder,2,N Current (Min),A,15.38
332853,Canefields Avenue,2024-01-23T02:50:00.000+00:00,feeder,2,N Current (Max),A,32.25
332853,Canefields Avenue,2024-01-23T02:50:00.000+00:00,feeder,2,N Current (RMS),A,21.75
332853,Canefields Avenue,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
332853,Canefields Avenue,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
332853,Canefields Avenue,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
332853,Canefields Avenue,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
332853,Canefields Avenue,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.62
332853,Canefields Avenue,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
332853,Canefields Avenue,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
332853,Canefields Avenue,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,45.62
332853,Canefields Avenue,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
332853,Canefields Avenue,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
332853,Canefields Avenue,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.31
332853,Canefields Avenue,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.19
332853,Canefields Avenue,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96493
332853,Canefields Avenue,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87909
332853,Canefields Avenue,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8453
332853,Canefields Avenue,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-23T02:50:00.000+00:00,feeder,1,N Current (Min),A,44.38
332853,Canefields Avenue,2024-01-23T02:50:00.000+00:00,feeder,1,N Current (Max),A,34.0
332853,Canefields Avenue,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.0
332853,Canefields Avenue,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,66.88
332853,Canefields Avenue,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.88
332853,Canefields Avenue,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
332853,Canefields Avenue,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
332853,Canefields Avenue,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
332853,Canefields Avenue,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
332853,Canefields Avenue,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.0
332853,Canefields Avenue,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.62
332853,Canefields Avenue,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
332853,Canefields Avenue,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.0
332853,Canefields Avenue,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
332853,Canefields Avenue,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.14
332853,Canefields Avenue,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.56
332853,Canefields Avenue,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
332853,Canefields Avenue,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.38
332853,Canefields Avenue,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.67
332853,Canefields Avenue,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
332853,Canefields Avenue,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-23T02:50:00.000+00:00,busbar,,N Current (Min),A,44.5
332853,Canefields Avenue,2024-01-23T02:50:00.000+00:00,busbar,,N Current (Max),A,61.75
332853,Canefields Avenue,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
332853,Canefields Avenue,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (Min),A,67.25
332853,Canefields Avenue,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (Max),A,85.88
332853,Canefields Avenue,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.25
332853,Canefields Avenue,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (Min),A,41.0
332853,Canefields Avenue,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (Max),A,57.62
332853,Canefields Avenue,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.62
332853,Canefields Avenue,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (Min),A,59.25
332853,Canefields Avenue,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (Max),A,88.38
332853,Canefields Avenue,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.88
332853,Canefields Avenue,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T02:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.25
332853,Canefields Avenue,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
332853,Canefields Avenue,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.5
332853,Canefields Avenue,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88608
332853,Canefields Avenue,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85272
332853,Canefields Avenue,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89038
332853,Canefields Avenue,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-23T02:40:00.000+00:00,feeder,2,N Current (Min),A,18.5
332853,Canefields Avenue,2024-01-23T02:40:00.000+00:00,feeder,2,N Current (Max),A,35.0
332853,Canefields Avenue,2024-01-23T02:40:00.000+00:00,feeder,2,N Current (RMS),A,26.38
332853,Canefields Avenue,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
332853,Canefields Avenue,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.0
332853,Canefields Avenue,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
332853,Canefields Avenue,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
332853,Canefields Avenue,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.38
332853,Canefields Avenue,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
332853,Canefields Avenue,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.38
332853,Canefields Avenue,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.75
332853,Canefields Avenue,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
332853,Canefields Avenue,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
332853,Canefields Avenue,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.62
332853,Canefields Avenue,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.25
332853,Canefields Avenue,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95654
332853,Canefields Avenue,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83404
332853,Canefields Avenue,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87933
332853,Canefields Avenue,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-23T02:40:00.000+00:00,feeder,1,N Current (Min),A,50.62
332853,Canefields Avenue,2024-01-23T02:40:00.000+00:00,feeder,1,N Current (Max),A,32.62
332853,Canefields Avenue,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.62
332853,Canefields Avenue,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,73.5
332853,Canefields Avenue,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.88
332853,Canefields Avenue,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
332853,Canefields Avenue,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.88
332853,Canefields Avenue,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
332853,Canefields Avenue,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
332853,Canefields Avenue,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,54.5
332853,Canefields Avenue,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
332853,Canefields Avenue,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.7
332853,Canefields Avenue,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.67
332853,Canefields Avenue,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
332853,Canefields Avenue,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.44
332853,Canefields Avenue,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.12
332853,Canefields Avenue,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
332853,Canefields Avenue,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.31
332853,Canefields Avenue,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.23
332853,Canefields Avenue,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
332853,Canefields Avenue,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-23T02:40:00.000+00:00,busbar,,N Current (Min),A,42.88
332853,Canefields Avenue,2024-01-23T02:40:00.000+00:00,busbar,,N Current (Max),A,74.75
332853,Canefields Avenue,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
332853,Canefields Avenue,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (Min),A,57.75
332853,Canefields Avenue,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (Max),A,96.38
332853,Canefields Avenue,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.12
332853,Canefields Avenue,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (Min),A,40.38
332853,Canefields Avenue,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (Max),A,61.88
332853,Canefields Avenue,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
332853,Canefields Avenue,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (Min),A,74.62
332853,Canefields Avenue,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (Max),A,90.75
332853,Canefields Avenue,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.75
332853,Canefields Avenue,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T02:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.69
332853,Canefields Avenue,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.12
332853,Canefields Avenue,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.25
332853,Canefields Avenue,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85754
332853,Canefields Avenue,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87225
332853,Canefields Avenue,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76538
332853,Canefields Avenue,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-23T02:30:00.000+00:00,feeder,2,N Current (Min),A,14.75
332853,Canefields Avenue,2024-01-23T02:30:00.000+00:00,feeder,2,N Current (Max),A,28.5
332853,Canefields Avenue,2024-01-23T02:30:00.000+00:00,feeder,2,N Current (RMS),A,18.88
332853,Canefields Avenue,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
332853,Canefields Avenue,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
332853,Canefields Avenue,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
332853,Canefields Avenue,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
332853,Canefields Avenue,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.75
332853,Canefields Avenue,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
332853,Canefields Avenue,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
332853,Canefields Avenue,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.0
332853,Canefields Avenue,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
332853,Canefields Avenue,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
332853,Canefields Avenue,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.75
332853,Canefields Avenue,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.38
332853,Canefields Avenue,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9393
332853,Canefields Avenue,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87304
332853,Canefields Avenue,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91635
332853,Canefields Avenue,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-23T02:30:00.000+00:00,feeder,1,N Current (Min),A,41.38
332853,Canefields Avenue,2024-01-23T02:30:00.000+00:00,feeder,1,N Current (Max),A,27.62
332853,Canefields Avenue,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.25
332853,Canefields Avenue,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.25
332853,Canefields Avenue,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.62
332853,Canefields Avenue,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
332853,Canefields Avenue,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.38
332853,Canefields Avenue,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
332853,Canefields Avenue,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
332853,Canefields Avenue,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,65.38
332853,Canefields Avenue,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
332853,Canefields Avenue,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.89
332853,Canefields Avenue,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.81
332853,Canefields Avenue,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
332853,Canefields Avenue,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.42
332853,Canefields Avenue,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.25
332853,Canefields Avenue,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
332853,Canefields Avenue,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.31
332853,Canefields Avenue,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.38
332853,Canefields Avenue,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
332853,Canefields Avenue,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-23T02:30:00.000+00:00,busbar,,N Current (Min),A,38.62
332853,Canefields Avenue,2024-01-23T02:30:00.000+00:00,busbar,,N Current (Max),A,57.75
332853,Canefields Avenue,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.25
332853,Canefields Avenue,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (Min),A,58.25
332853,Canefields Avenue,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (Max),A,75.12
332853,Canefields Avenue,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.62
332853,Canefields Avenue,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (Min),A,40.62
332853,Canefields Avenue,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (Max),A,57.5
332853,Canefields Avenue,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.75
332853,Canefields Avenue,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (Min),A,64.5
332853,Canefields Avenue,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (Max),A,90.25
332853,Canefields Avenue,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.88
332853,Canefields Avenue,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T02:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.06
332853,Canefields Avenue,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.31
332853,Canefields Avenue,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.0
332853,Canefields Avenue,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8529
332853,Canefields Avenue,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90182
332853,Canefields Avenue,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77148
332853,Canefields Avenue,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-23T02:20:00.000+00:00,feeder,2,N Current (Min),A,14.38
332853,Canefields Avenue,2024-01-23T02:20:00.000+00:00,feeder,2,N Current (Max),A,24.12
332853,Canefields Avenue,2024-01-23T02:20:00.000+00:00,feeder,2,N Current (RMS),A,17.62
332853,Canefields Avenue,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
332853,Canefields Avenue,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.25
332853,Canefields Avenue,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
332853,Canefields Avenue,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
332853,Canefields Avenue,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.0
332853,Canefields Avenue,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
332853,Canefields Avenue,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
332853,Canefields Avenue,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
332853,Canefields Avenue,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
332853,Canefields Avenue,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
332853,Canefields Avenue,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.75
332853,Canefields Avenue,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.63
332853,Canefields Avenue,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95639
332853,Canefields Avenue,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88199
332853,Canefields Avenue,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93979
332853,Canefields Avenue,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-23T02:20:00.000+00:00,feeder,1,N Current (Min),A,48.0
332853,Canefields Avenue,2024-01-23T02:20:00.000+00:00,feeder,1,N Current (Max),A,32.0
332853,Canefields Avenue,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.25
332853,Canefields Avenue,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,62.0
332853,Canefields Avenue,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.38
332853,Canefields Avenue,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
332853,Canefields Avenue,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.5
332853,Canefields Avenue,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
332853,Canefields Avenue,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.38
332853,Canefields Avenue,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.75
332853,Canefields Avenue,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
332853,Canefields Avenue,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
332853,Canefields Avenue,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.36
332853,Canefields Avenue,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
332853,Canefields Avenue,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.0
332853,Canefields Avenue,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.0
332853,Canefields Avenue,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
332853,Canefields Avenue,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.06
332853,Canefields Avenue,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.94
332853,Canefields Avenue,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
332853,Canefields Avenue,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-23T02:20:00.000+00:00,busbar,,N Current (Min),A,36.88
332853,Canefields Avenue,2024-01-23T02:20:00.000+00:00,busbar,,N Current (Max),A,65.0
332853,Canefields Avenue,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,48.75
332853,Canefields Avenue,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (Min),A,57.88
332853,Canefields Avenue,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (Max),A,80.38
332853,Canefields Avenue,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
332853,Canefields Avenue,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (Min),A,41.88
332853,Canefields Avenue,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (Max),A,69.25
332853,Canefields Avenue,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.88
332853,Canefields Avenue,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (Min),A,72.75
332853,Canefields Avenue,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (Max),A,95.0
332853,Canefields Avenue,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.38
332853,Canefields Avenue,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T02:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.25
332853,Canefields Avenue,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.25
332853,Canefields Avenue,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.0
332853,Canefields Avenue,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86712
332853,Canefields Avenue,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90854
332853,Canefields Avenue,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77008
332853,Canefields Avenue,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-23T02:10:00.000+00:00,feeder,2,N Current (Min),A,14.5
332853,Canefields Avenue,2024-01-23T02:10:00.000+00:00,feeder,2,N Current (Max),A,22.25
332853,Canefields Avenue,2024-01-23T02:10:00.000+00:00,feeder,2,N Current (RMS),A,17.5
332853,Canefields Avenue,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
332853,Canefields Avenue,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
332853,Canefields Avenue,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
332853,Canefields Avenue,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
332853,Canefields Avenue,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.75
332853,Canefields Avenue,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
332853,Canefields Avenue,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
332853,Canefields Avenue,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
332853,Canefields Avenue,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
332853,Canefields Avenue,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
332853,Canefields Avenue,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.75
332853,Canefields Avenue,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.56
332853,Canefields Avenue,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93097
332853,Canefields Avenue,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88412
332853,Canefields Avenue,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94815
332853,Canefields Avenue,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-23T02:10:00.000+00:00,feeder,1,N Current (Min),A,52.38
332853,Canefields Avenue,2024-01-23T02:10:00.000+00:00,feeder,1,N Current (Max),A,34.88
332853,Canefields Avenue,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.38
332853,Canefields Avenue,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,65.38
332853,Canefields Avenue,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.62
332853,Canefields Avenue,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
332853,Canefields Avenue,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.75
332853,Canefields Avenue,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
332853,Canefields Avenue,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.75
332853,Canefields Avenue,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,82.0
332853,Canefields Avenue,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
332853,Canefields Avenue,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
332853,Canefields Avenue,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.44
332853,Canefields Avenue,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
332853,Canefields Avenue,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
332853,Canefields Avenue,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.09
332853,Canefields Avenue,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
332853,Canefields Avenue,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
332853,Canefields Avenue,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.02
332853,Canefields Avenue,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
332853,Canefields Avenue,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-23T02:10:00.000+00:00,busbar,,N Current (Min),A,39.88
332853,Canefields Avenue,2024-01-23T02:10:00.000+00:00,busbar,,N Current (Max),A,68.25
332853,Canefields Avenue,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.38
332853,Canefields Avenue,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (Min),A,56.12
332853,Canefields Avenue,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (Max),A,80.38
332853,Canefields Avenue,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.12
332853,Canefields Avenue,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (Min),A,41.5
332853,Canefields Avenue,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (Max),A,59.25
332853,Canefields Avenue,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.38
332853,Canefields Avenue,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (Min),A,78.0
332853,Canefields Avenue,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (Max),A,103.88
332853,Canefields Avenue,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
332853,Canefields Avenue,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T02:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.68
332853,Canefields Avenue,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
332853,Canefields Avenue,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.13
332853,Canefields Avenue,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89419
332853,Canefields Avenue,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91833
332853,Canefields Avenue,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73428
332853,Canefields Avenue,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-23T02:00:00.000+00:00,feeder,2,N Current (Min),A,13.38
332853,Canefields Avenue,2024-01-23T02:00:00.000+00:00,feeder,2,N Current (Max),A,29.0
332853,Canefields Avenue,2024-01-23T02:00:00.000+00:00,feeder,2,N Current (RMS),A,17.38
332853,Canefields Avenue,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
332853,Canefields Avenue,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.5
332853,Canefields Avenue,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
332853,Canefields Avenue,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
332853,Canefields Avenue,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.88
332853,Canefields Avenue,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
332853,Canefields Avenue,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
332853,Canefields Avenue,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
332853,Canefields Avenue,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
332853,Canefields Avenue,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.06
332853,Canefields Avenue,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.5
332853,Canefields Avenue,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.75
332853,Canefields Avenue,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92071
332853,Canefields Avenue,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88263
332853,Canefields Avenue,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94464
332853,Canefields Avenue,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-23T02:00:00.000+00:00,feeder,1,N Current (Min),A,46.62
332853,Canefields Avenue,2024-01-23T02:00:00.000+00:00,feeder,1,N Current (Max),A,34.0
332853,Canefields Avenue,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.38
332853,Canefields Avenue,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.38
332853,Canefields Avenue,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.25
332853,Canefields Avenue,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
332853,Canefields Avenue,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.38
332853,Canefields Avenue,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
332853,Canefields Avenue,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,58.0
332853,Canefields Avenue,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,75.38
332853,Canefields Avenue,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.75
332853,Canefields Avenue,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
332853,Canefields Avenue,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.86
332853,Canefields Avenue,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
332853,Canefields Avenue,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.14
332853,Canefields Avenue,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.23
332853,Canefields Avenue,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
332853,Canefields Avenue,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
332853,Canefields Avenue,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.2
332853,Canefields Avenue,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
332853,Canefields Avenue,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-23T02:00:00.000+00:00,busbar,,N Current (Min),A,39.5
332853,Canefields Avenue,2024-01-23T02:00:00.000+00:00,busbar,,N Current (Max),A,58.12
332853,Canefields Avenue,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.25
332853,Canefields Avenue,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (Min),A,55.75
332853,Canefields Avenue,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (Max),A,71.12
332853,Canefields Avenue,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.25
332853,Canefields Avenue,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (Min),A,43.88
332853,Canefields Avenue,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (Max),A,62.0
332853,Canefields Avenue,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.25
332853,Canefields Avenue,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (Min),A,80.75
332853,Canefields Avenue,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (Max),A,97.38
332853,Canefields Avenue,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.25
332853,Canefields Avenue,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T02:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.94
332853,Canefields Avenue,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.06
332853,Canefields Avenue,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.75
332853,Canefields Avenue,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94736
332853,Canefields Avenue,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88074
332853,Canefields Avenue,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69998
332853,Canefields Avenue,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-23T01:50:00.000+00:00,feeder,2,N Current (Min),A,15.12
332853,Canefields Avenue,2024-01-23T01:50:00.000+00:00,feeder,2,N Current (Max),A,31.25
332853,Canefields Avenue,2024-01-23T01:50:00.000+00:00,feeder,2,N Current (RMS),A,24.12
332853,Canefields Avenue,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
332853,Canefields Avenue,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
332853,Canefields Avenue,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
332853,Canefields Avenue,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
332853,Canefields Avenue,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
332853,Canefields Avenue,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
332853,Canefields Avenue,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
332853,Canefields Avenue,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
332853,Canefields Avenue,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
332853,Canefields Avenue,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.31
332853,Canefields Avenue,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.88
332853,Canefields Avenue,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.25
332853,Canefields Avenue,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90512
332853,Canefields Avenue,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83908
332853,Canefields Avenue,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95843
332853,Canefields Avenue,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-23T01:50:00.000+00:00,feeder,1,N Current (Min),A,47.38
332853,Canefields Avenue,2024-01-23T01:50:00.000+00:00,feeder,1,N Current (Max),A,36.25
