Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.0
332853,Canefields Avenue,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.75
332853,Canefields Avenue,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.38
332853,Canefields Avenue,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
332853,Canefields Avenue,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.25
332853,Canefields Avenue,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
332853,Canefields Avenue,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.62
332853,Canefields Avenue,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.88
332853,Canefields Avenue,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.62
332853,Canefields Avenue,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
332853,Canefields Avenue,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.75
332853,Canefields Avenue,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
332853,Canefields Avenue,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.48
332853,Canefields Avenue,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.23
332853,Canefields Avenue,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
332853,Canefields Avenue,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.42
332853,Canefields Avenue,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.06
332853,Canefields Avenue,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
332853,Canefields Avenue,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-23T01:50:00.000+00:00,busbar,,N Current (Min),A,42.25
332853,Canefields Avenue,2024-01-23T01:50:00.000+00:00,busbar,,N Current (Max),A,60.75
332853,Canefields Avenue,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,51.25
332853,Canefields Avenue,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (Min),A,56.25
332853,Canefields Avenue,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (Max),A,81.5
332853,Canefields Avenue,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.88
332853,Canefields Avenue,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (Min),A,43.75
332853,Canefields Avenue,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (Max),A,60.25
332853,Canefields Avenue,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
332853,Canefields Avenue,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (Min),A,80.0
332853,Canefields Avenue,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (Max),A,95.12
332853,Canefields Avenue,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.75
332853,Canefields Avenue,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T01:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.25
332853,Canefields Avenue,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.69
332853,Canefields Avenue,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.69
332853,Canefields Avenue,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95877
332853,Canefields Avenue,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88165
332853,Canefields Avenue,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82071
332853,Canefields Avenue,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-23T01:40:00.000+00:00,feeder,2,N Current (Min),A,18.25
332853,Canefields Avenue,2024-01-23T01:40:00.000+00:00,feeder,2,N Current (Max),A,33.0
332853,Canefields Avenue,2024-01-23T01:40:00.000+00:00,feeder,2,N Current (RMS),A,23.75
332853,Canefields Avenue,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
332853,Canefields Avenue,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.75
332853,Canefields Avenue,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
332853,Canefields Avenue,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
332853,Canefields Avenue,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.5
332853,Canefields Avenue,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
332853,Canefields Avenue,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
332853,Canefields Avenue,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.0
332853,Canefields Avenue,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
332853,Canefields Avenue,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.88
332853,Canefields Avenue,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.75
332853,Canefields Avenue,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
332853,Canefields Avenue,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9191
332853,Canefields Avenue,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84628
332853,Canefields Avenue,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96399
332853,Canefields Avenue,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-23T01:40:00.000+00:00,feeder,1,N Current (Min),A,56.0
332853,Canefields Avenue,2024-01-23T01:40:00.000+00:00,feeder,1,N Current (Max),A,38.88
332853,Canefields Avenue,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.12
332853,Canefields Avenue,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,56.5
332853,Canefields Avenue,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.25
332853,Canefields Avenue,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
332853,Canefields Avenue,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,46.62
332853,Canefields Avenue,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
332853,Canefields Avenue,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,59.0
332853,Canefields Avenue,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,78.88
332853,Canefields Avenue,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.75
332853,Canefields Avenue,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
332853,Canefields Avenue,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
332853,Canefields Avenue,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
332853,Canefields Avenue,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.27
332853,Canefields Avenue,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.12
332853,Canefields Avenue,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
332853,Canefields Avenue,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.09
332853,Canefields Avenue,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.73
332853,Canefields Avenue,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
332853,Canefields Avenue,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-23T01:40:00.000+00:00,busbar,,N Current (Min),A,40.38
332853,Canefields Avenue,2024-01-23T01:40:00.000+00:00,busbar,,N Current (Max),A,72.5
332853,Canefields Avenue,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.62
332853,Canefields Avenue,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (Min),A,68.38
332853,Canefields Avenue,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (Max),A,84.75
332853,Canefields Avenue,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.62
332853,Canefields Avenue,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (Min),A,44.75
332853,Canefields Avenue,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (Max),A,62.5
332853,Canefields Avenue,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.25
332853,Canefields Avenue,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (Min),A,80.88
332853,Canefields Avenue,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (Max),A,109.12
332853,Canefields Avenue,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.75
332853,Canefields Avenue,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T01:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
332853,Canefields Avenue,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.06
332853,Canefields Avenue,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.25
332853,Canefields Avenue,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92547
332853,Canefields Avenue,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83114
332853,Canefields Avenue,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80688
332853,Canefields Avenue,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-23T01:30:00.000+00:00,feeder,2,N Current (Min),A,14.38
332853,Canefields Avenue,2024-01-23T01:30:00.000+00:00,feeder,2,N Current (Max),A,35.62
332853,Canefields Avenue,2024-01-23T01:30:00.000+00:00,feeder,2,N Current (RMS),A,21.88
332853,Canefields Avenue,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
332853,Canefields Avenue,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.25
332853,Canefields Avenue,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
332853,Canefields Avenue,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
332853,Canefields Avenue,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.0
332853,Canefields Avenue,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
332853,Canefields Avenue,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
332853,Canefields Avenue,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
332853,Canefields Avenue,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
332853,Canefields Avenue,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.56
332853,Canefields Avenue,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.19
332853,Canefields Avenue,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
332853,Canefields Avenue,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91983
332853,Canefields Avenue,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85385
332853,Canefields Avenue,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96097
332853,Canefields Avenue,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-23T01:30:00.000+00:00,feeder,1,N Current (Min),A,49.38
332853,Canefields Avenue,2024-01-23T01:30:00.000+00:00,feeder,1,N Current (Max),A,37.75
332853,Canefields Avenue,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.12
332853,Canefields Avenue,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.38
332853,Canefields Avenue,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
332853,Canefields Avenue,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
332853,Canefields Avenue,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
332853,Canefields Avenue,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
332853,Canefields Avenue,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.88
332853,Canefields Avenue,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,79.88
332853,Canefields Avenue,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.12
332853,Canefields Avenue,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
332853,Canefields Avenue,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
332853,Canefields Avenue,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
332853,Canefields Avenue,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
332853,Canefields Avenue,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.03
332853,Canefields Avenue,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
332853,Canefields Avenue,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
332853,Canefields Avenue,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
332853,Canefields Avenue,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
332853,Canefields Avenue,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-23T01:30:00.000+00:00,busbar,,N Current (Min),A,41.62
332853,Canefields Avenue,2024-01-23T01:30:00.000+00:00,busbar,,N Current (Max),A,65.12
332853,Canefields Avenue,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,53.25
332853,Canefields Avenue,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (Min),A,56.88
332853,Canefields Avenue,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (Max),A,82.75
332853,Canefields Avenue,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.12
332853,Canefields Avenue,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (Min),A,44.38
332853,Canefields Avenue,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (Max),A,71.75
332853,Canefields Avenue,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.25
332853,Canefields Avenue,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (Min),A,83.12
332853,Canefields Avenue,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (Max),A,103.5
332853,Canefields Avenue,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.88
332853,Canefields Avenue,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T01:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.94
332853,Canefields Avenue,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.38
332853,Canefields Avenue,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.75
332853,Canefields Avenue,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85254
332853,Canefields Avenue,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88495
332853,Canefields Avenue,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80362
332853,Canefields Avenue,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-23T01:20:00.000+00:00,feeder,2,N Current (Min),A,13.62
332853,Canefields Avenue,2024-01-23T01:20:00.000+00:00,feeder,2,N Current (Max),A,23.75
332853,Canefields Avenue,2024-01-23T01:20:00.000+00:00,feeder,2,N Current (RMS),A,16.88
332853,Canefields Avenue,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
332853,Canefields Avenue,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
332853,Canefields Avenue,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
332853,Canefields Avenue,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
332853,Canefields Avenue,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.62
332853,Canefields Avenue,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
332853,Canefields Avenue,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
332853,Canefields Avenue,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
332853,Canefields Avenue,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
332853,Canefields Avenue,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
332853,Canefields Avenue,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.38
332853,Canefields Avenue,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
332853,Canefields Avenue,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93722
332853,Canefields Avenue,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88434
332853,Canefields Avenue,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95001
332853,Canefields Avenue,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-23T01:20:00.000+00:00,feeder,1,N Current (Min),A,51.12
332853,Canefields Avenue,2024-01-23T01:20:00.000+00:00,feeder,1,N Current (Max),A,35.75
332853,Canefields Avenue,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.12
332853,Canefields Avenue,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.88
332853,Canefields Avenue,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.38
332853,Canefields Avenue,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
332853,Canefields Avenue,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.75
332853,Canefields Avenue,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
332853,Canefields Avenue,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.62
332853,Canefields Avenue,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,80.25
332853,Canefields Avenue,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.25
332853,Canefields Avenue,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
332853,Canefields Avenue,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
332853,Canefields Avenue,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
332853,Canefields Avenue,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.55
332853,Canefields Avenue,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.45
332853,Canefields Avenue,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
332853,Canefields Avenue,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
332853,Canefields Avenue,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
332853,Canefields Avenue,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
332853,Canefields Avenue,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-23T01:20:00.000+00:00,busbar,,N Current (Min),A,43.0
332853,Canefields Avenue,2024-01-23T01:20:00.000+00:00,busbar,,N Current (Max),A,64.62
332853,Canefields Avenue,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.25
332853,Canefields Avenue,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (Min),A,58.0
332853,Canefields Avenue,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (Max),A,79.0
332853,Canefields Avenue,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.25
332853,Canefields Avenue,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (Min),A,45.0
332853,Canefields Avenue,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (Max),A,61.12
332853,Canefields Avenue,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
332853,Canefields Avenue,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (Min),A,82.75
332853,Canefields Avenue,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (Max),A,103.75
332853,Canefields Avenue,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.25
332853,Canefields Avenue,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T01:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.38
332853,Canefields Avenue,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.88
332853,Canefields Avenue,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.75
332853,Canefields Avenue,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85064
332853,Canefields Avenue,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89248
332853,Canefields Avenue,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80618
332853,Canefields Avenue,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-23T01:10:00.000+00:00,feeder,2,N Current (Min),A,14.62
332853,Canefields Avenue,2024-01-23T01:10:00.000+00:00,feeder,2,N Current (Max),A,24.62
332853,Canefields Avenue,2024-01-23T01:10:00.000+00:00,feeder,2,N Current (RMS),A,17.75
332853,Canefields Avenue,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
332853,Canefields Avenue,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.88
332853,Canefields Avenue,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
332853,Canefields Avenue,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
332853,Canefields Avenue,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.0
332853,Canefields Avenue,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
332853,Canefields Avenue,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
332853,Canefields Avenue,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.75
332853,Canefields Avenue,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
332853,Canefields Avenue,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
332853,Canefields Avenue,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.44
332853,Canefields Avenue,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
332853,Canefields Avenue,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93872
332853,Canefields Avenue,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91168
332853,Canefields Avenue,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96661
332853,Canefields Avenue,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-23T01:10:00.000+00:00,feeder,1,N Current (Min),A,90.25
332853,Canefields Avenue,2024-01-23T01:10:00.000+00:00,feeder,1,N Current (Max),A,57.0
332853,Canefields Avenue,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.88
332853,Canefields Avenue,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,62.5
332853,Canefields Avenue,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.88
332853,Canefields Avenue,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
332853,Canefields Avenue,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.38
332853,Canefields Avenue,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
332853,Canefields Avenue,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.12
332853,Canefields Avenue,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,123.0
332853,Canefields Avenue,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.88
332853,Canefields Avenue,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
332853,Canefields Avenue,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
332853,Canefields Avenue,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
332853,Canefields Avenue,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
332853,Canefields Avenue,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
332853,Canefields Avenue,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
332853,Canefields Avenue,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
332853,Canefields Avenue,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
332853,Canefields Avenue,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
332853,Canefields Avenue,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-23T01:10:00.000+00:00,busbar,,N Current (Min),A,46.25
332853,Canefields Avenue,2024-01-23T01:10:00.000+00:00,busbar,,N Current (Max),A,101.88
332853,Canefields Avenue,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,71.25
332853,Canefields Avenue,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (Min),A,62.0
332853,Canefields Avenue,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (Max),A,79.25
332853,Canefields Avenue,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.88
332853,Canefields Avenue,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (Min),A,45.62
332853,Canefields Avenue,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (Max),A,63.0
332853,Canefields Avenue,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.38
332853,Canefields Avenue,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (Min),A,84.5
332853,Canefields Avenue,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (Max),A,148.0
332853,Canefields Avenue,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.12
332853,Canefields Avenue,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T01:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.87
332853,Canefields Avenue,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.31
332853,Canefields Avenue,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.38
332853,Canefields Avenue,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81317
332853,Canefields Avenue,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89197
332853,Canefields Avenue,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81421
332853,Canefields Avenue,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-23T01:00:00.000+00:00,feeder,2,N Current (Min),A,14.88
332853,Canefields Avenue,2024-01-23T01:00:00.000+00:00,feeder,2,N Current (Max),A,22.5
332853,Canefields Avenue,2024-01-23T01:00:00.000+00:00,feeder,2,N Current (RMS),A,17.25
332853,Canefields Avenue,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
332853,Canefields Avenue,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.0
332853,Canefields Avenue,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
332853,Canefields Avenue,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
332853,Canefields Avenue,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
332853,Canefields Avenue,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
332853,Canefields Avenue,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
332853,Canefields Avenue,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.25
332853,Canefields Avenue,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
332853,Canefields Avenue,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
332853,Canefields Avenue,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.87
332853,Canefields Avenue,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
332853,Canefields Avenue,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95142
332853,Canefields Avenue,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9249
332853,Canefields Avenue,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96179
332853,Canefields Avenue,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-23T01:00:00.000+00:00,feeder,1,N Current (Min),A,82.38
332853,Canefields Avenue,2024-01-23T01:00:00.000+00:00,feeder,1,N Current (Max),A,42.75
332853,Canefields Avenue,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.75
332853,Canefields Avenue,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,60.62
332853,Canefields Avenue,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.62
332853,Canefields Avenue,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
332853,Canefields Avenue,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.25
332853,Canefields Avenue,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
332853,Canefields Avenue,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,61.25
332853,Canefields Avenue,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,114.25
332853,Canefields Avenue,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
332853,Canefields Avenue,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
332853,Canefields Avenue,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
332853,Canefields Avenue,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
332853,Canefields Avenue,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
332853,Canefields Avenue,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.16
332853,Canefields Avenue,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
332853,Canefields Avenue,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
332853,Canefields Avenue,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
332853,Canefields Avenue,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
332853,Canefields Avenue,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-23T01:00:00.000+00:00,busbar,,N Current (Min),A,41.62
332853,Canefields Avenue,2024-01-23T01:00:00.000+00:00,busbar,,N Current (Max),A,94.0
332853,Canefields Avenue,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,58.12
332853,Canefields Avenue,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (Min),A,61.88
332853,Canefields Avenue,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (Max),A,78.88
332853,Canefields Avenue,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.12
332853,Canefields Avenue,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (Min),A,48.25
332853,Canefields Avenue,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (Max),A,73.5
332853,Canefields Avenue,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.75
332853,Canefields Avenue,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (Min),A,86.5
332853,Canefields Avenue,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (Max),A,140.38
332853,Canefields Avenue,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.62
332853,Canefields Avenue,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T01:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.38
332853,Canefields Avenue,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.06
332853,Canefields Avenue,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.69
332853,Canefields Avenue,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82342
332853,Canefields Avenue,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86688
332853,Canefields Avenue,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84424
332853,Canefields Avenue,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-23T00:50:00.000+00:00,feeder,2,N Current (Min),A,14.75
332853,Canefields Avenue,2024-01-23T00:50:00.000+00:00,feeder,2,N Current (Max),A,35.75
332853,Canefields Avenue,2024-01-23T00:50:00.000+00:00,feeder,2,N Current (RMS),A,18.88
332853,Canefields Avenue,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
332853,Canefields Avenue,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
332853,Canefields Avenue,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
332853,Canefields Avenue,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
332853,Canefields Avenue,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,53.0
332853,Canefields Avenue,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
332853,Canefields Avenue,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
332853,Canefields Avenue,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
332853,Canefields Avenue,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
332853,Canefields Avenue,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
332853,Canefields Avenue,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
332853,Canefields Avenue,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
332853,Canefields Avenue,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93683
332853,Canefields Avenue,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8977
332853,Canefields Avenue,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95306
332853,Canefields Avenue,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-23T00:50:00.000+00:00,feeder,1,N Current (Min),A,44.62
332853,Canefields Avenue,2024-01-23T00:50:00.000+00:00,feeder,1,N Current (Max),A,34.62
332853,Canefields Avenue,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,44.5
332853,Canefields Avenue,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,69.5
332853,Canefields Avenue,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.62
332853,Canefields Avenue,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
332853,Canefields Avenue,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
332853,Canefields Avenue,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
332853,Canefields Avenue,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,60.62
332853,Canefields Avenue,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,77.12
332853,Canefields Avenue,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.25
332853,Canefields Avenue,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
332853,Canefields Avenue,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
332853,Canefields Avenue,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
332853,Canefields Avenue,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
332853,Canefields Avenue,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.12
332853,Canefields Avenue,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
332853,Canefields Avenue,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
332853,Canefields Avenue,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
332853,Canefields Avenue,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
332853,Canefields Avenue,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-23T00:50:00.000+00:00,busbar,,N Current (Min),A,40.0
332853,Canefields Avenue,2024-01-23T00:50:00.000+00:00,busbar,,N Current (Max),A,65.88
332853,Canefields Avenue,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.38
332853,Canefields Avenue,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (Min),A,61.75
332853,Canefields Avenue,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (Max),A,84.5
332853,Canefields Avenue,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.12
332853,Canefields Avenue,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (Min),A,46.62
332853,Canefields Avenue,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (Max),A,87.62
332853,Canefields Avenue,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
332853,Canefields Avenue,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (Min),A,85.75
332853,Canefields Avenue,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (Max),A,107.38
332853,Canefields Avenue,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.12
332853,Canefields Avenue,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T00:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.56
332853,Canefields Avenue,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
