Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.62
332853,Canefields Avenue,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87716
332853,Canefields Avenue,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99268
332853,Canefields Avenue,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79178
332853,Canefields Avenue,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-23T00:40:00.000+00:00,feeder,2,N Current (Min),A,25.62
332853,Canefields Avenue,2024-01-23T00:40:00.000+00:00,feeder,2,N Current (Max),A,41.12
332853,Canefields Avenue,2024-01-23T00:40:00.000+00:00,feeder,2,N Current (RMS),A,31.62
332853,Canefields Avenue,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
332853,Canefields Avenue,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
332853,Canefields Avenue,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
332853,Canefields Avenue,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,49.75
332853,Canefields Avenue,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,59.12
332853,Canefields Avenue,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.75
332853,Canefields Avenue,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
332853,Canefields Avenue,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.75
332853,Canefields Avenue,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
332853,Canefields Avenue,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.44
332853,Canefields Avenue,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.19
332853,Canefields Avenue,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.94
332853,Canefields Avenue,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92679
332853,Canefields Avenue,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87744
332853,Canefields Avenue,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95215
332853,Canefields Avenue,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-23T00:40:00.000+00:00,feeder,1,N Current (Min),A,45.5
332853,Canefields Avenue,2024-01-23T00:40:00.000+00:00,feeder,1,N Current (Max),A,35.0
332853,Canefields Avenue,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.5
332853,Canefields Avenue,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,65.12
332853,Canefields Avenue,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.38
332853,Canefields Avenue,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
332853,Canefields Avenue,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
332853,Canefields Avenue,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
332853,Canefields Avenue,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,60.75
332853,Canefields Avenue,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.88
332853,Canefields Avenue,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.25
332853,Canefields Avenue,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
332853,Canefields Avenue,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
332853,Canefields Avenue,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
332853,Canefields Avenue,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
332853,Canefields Avenue,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
332853,Canefields Avenue,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
332853,Canefields Avenue,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
332853,Canefields Avenue,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
332853,Canefields Avenue,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
332853,Canefields Avenue,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-23T00:40:00.000+00:00,busbar,,N Current (Min),A,38.88
332853,Canefields Avenue,2024-01-23T00:40:00.000+00:00,busbar,,N Current (Max),A,46.88
332853,Canefields Avenue,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.62
332853,Canefields Avenue,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (Min),A,63.88
332853,Canefields Avenue,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (Max),A,86.5
332853,Canefields Avenue,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.25
332853,Canefields Avenue,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (Min),A,83.25
332853,Canefields Avenue,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (Max),A,97.25
332853,Canefields Avenue,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.12
332853,Canefields Avenue,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (Min),A,86.0
332853,Canefields Avenue,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (Max),A,101.12
332853,Canefields Avenue,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.62
332853,Canefields Avenue,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T00:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.69
332853,Canefields Avenue,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
332853,Canefields Avenue,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.31
332853,Canefields Avenue,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92844
332853,Canefields Avenue,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96396
332853,Canefields Avenue,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74771
332853,Canefields Avenue,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-23T00:30:00.000+00:00,feeder,2,N Current (Min),A,20.88
332853,Canefields Avenue,2024-01-23T00:30:00.000+00:00,feeder,2,N Current (Max),A,37.62
332853,Canefields Avenue,2024-01-23T00:30:00.000+00:00,feeder,2,N Current (RMS),A,26.88
332853,Canefields Avenue,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
332853,Canefields Avenue,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.12
332853,Canefields Avenue,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
332853,Canefields Avenue,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
332853,Canefields Avenue,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,59.25
332853,Canefields Avenue,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.38
332853,Canefields Avenue,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
332853,Canefields Avenue,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
332853,Canefields Avenue,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
332853,Canefields Avenue,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.31
332853,Canefields Avenue,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.69
332853,Canefields Avenue,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
332853,Canefields Avenue,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93292
332853,Canefields Avenue,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89923
332853,Canefields Avenue,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96466
332853,Canefields Avenue,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-23T00:30:00.000+00:00,feeder,1,N Current (Min),A,56.0
332853,Canefields Avenue,2024-01-23T00:30:00.000+00:00,feeder,1,N Current (Max),A,38.38
332853,Canefields Avenue,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.5
332853,Canefields Avenue,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,65.25
332853,Canefields Avenue,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.38
332853,Canefields Avenue,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
332853,Canefields Avenue,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.75
332853,Canefields Avenue,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
332853,Canefields Avenue,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,62.75
332853,Canefields Avenue,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,94.62
332853,Canefields Avenue,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.75
332853,Canefields Avenue,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
332853,Canefields Avenue,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
332853,Canefields Avenue,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
332853,Canefields Avenue,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
332853,Canefields Avenue,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.44
332853,Canefields Avenue,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
332853,Canefields Avenue,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
332853,Canefields Avenue,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.0
332853,Canefields Avenue,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
332853,Canefields Avenue,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-23T00:30:00.000+00:00,busbar,,N Current (Min),A,39.75
332853,Canefields Avenue,2024-01-23T00:30:00.000+00:00,busbar,,N Current (Max),A,66.12
332853,Canefields Avenue,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.25
332853,Canefields Avenue,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (Min),A,66.0
332853,Canefields Avenue,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (Max),A,97.62
332853,Canefields Avenue,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.75
332853,Canefields Avenue,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (Min),A,49.62
332853,Canefields Avenue,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (Max),A,101.62
332853,Canefields Avenue,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.25
332853,Canefields Avenue,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (Min),A,86.62
332853,Canefields Avenue,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (Max),A,119.25
332853,Canefields Avenue,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.25
332853,Canefields Avenue,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T00:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.25
332853,Canefields Avenue,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
332853,Canefields Avenue,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.13
332853,Canefields Avenue,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93362
332853,Canefields Avenue,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90094
332853,Canefields Avenue,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82611
332853,Canefields Avenue,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-23T00:20:00.000+00:00,feeder,2,N Current (Min),A,19.38
332853,Canefields Avenue,2024-01-23T00:20:00.000+00:00,feeder,2,N Current (Max),A,41.88
332853,Canefields Avenue,2024-01-23T00:20:00.000+00:00,feeder,2,N Current (RMS),A,26.0
332853,Canefields Avenue,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
332853,Canefields Avenue,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.38
332853,Canefields Avenue,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
332853,Canefields Avenue,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
332853,Canefields Avenue,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.88
332853,Canefields Avenue,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
332853,Canefields Avenue,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
332853,Canefields Avenue,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.62
332853,Canefields Avenue,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
332853,Canefields Avenue,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
332853,Canefields Avenue,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.5
332853,Canefields Avenue,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
332853,Canefields Avenue,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92102
332853,Canefields Avenue,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91672
332853,Canefields Avenue,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92599
332853,Canefields Avenue,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-23T00:20:00.000+00:00,feeder,1,N Current (Min),A,56.0
332853,Canefields Avenue,2024-01-23T00:20:00.000+00:00,feeder,1,N Current (Max),A,31.5
332853,Canefields Avenue,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.12
332853,Canefields Avenue,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.5
332853,Canefields Avenue,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.25
332853,Canefields Avenue,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
332853,Canefields Avenue,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.25
332853,Canefields Avenue,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
332853,Canefields Avenue,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
332853,Canefields Avenue,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,86.0
332853,Canefields Avenue,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
332853,Canefields Avenue,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
332853,Canefields Avenue,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
332853,Canefields Avenue,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
332853,Canefields Avenue,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
332853,Canefields Avenue,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.34
332853,Canefields Avenue,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
332853,Canefields Avenue,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
332853,Canefields Avenue,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.84
332853,Canefields Avenue,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
332853,Canefields Avenue,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-23T00:20:00.000+00:00,busbar,,N Current (Min),A,42.12
332853,Canefields Avenue,2024-01-23T00:20:00.000+00:00,busbar,,N Current (Max),A,68.62
332853,Canefields Avenue,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.62
332853,Canefields Avenue,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (Min),A,66.88
332853,Canefields Avenue,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (Max),A,88.12
332853,Canefields Avenue,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.25
332853,Canefields Avenue,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (Min),A,50.12
332853,Canefields Avenue,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (Max),A,70.88
332853,Canefields Avenue,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
332853,Canefields Avenue,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (Min),A,65.38
332853,Canefields Avenue,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (Max),A,110.75
332853,Canefields Avenue,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.88
332853,Canefields Avenue,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T00:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.38
332853,Canefields Avenue,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.07
332853,Canefields Avenue,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.25
332853,Canefields Avenue,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89468
332853,Canefields Avenue,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90747
332853,Canefields Avenue,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80084
332853,Canefields Avenue,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-23T00:10:00.000+00:00,feeder,2,N Current (Min),A,18.38
332853,Canefields Avenue,2024-01-23T00:10:00.000+00:00,feeder,2,N Current (Max),A,33.62
332853,Canefields Avenue,2024-01-23T00:10:00.000+00:00,feeder,2,N Current (RMS),A,23.25
332853,Canefields Avenue,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
332853,Canefields Avenue,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.12
332853,Canefields Avenue,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
332853,Canefields Avenue,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
332853,Canefields Avenue,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.12
332853,Canefields Avenue,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
332853,Canefields Avenue,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.5
332853,Canefields Avenue,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,47.88
332853,Canefields Avenue,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.38
332853,Canefields Avenue,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.57
332853,Canefields Avenue,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
332853,Canefields Avenue,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.13
332853,Canefields Avenue,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90741
332853,Canefields Avenue,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91601
332853,Canefields Avenue,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88186
332853,Canefields Avenue,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-23T00:10:00.000+00:00,feeder,1,N Current (Min),A,37.25
332853,Canefields Avenue,2024-01-23T00:10:00.000+00:00,feeder,1,N Current (Max),A,27.62
332853,Canefields Avenue,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.75
332853,Canefields Avenue,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,61.5
332853,Canefields Avenue,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.88
332853,Canefields Avenue,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
332853,Canefields Avenue,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.75
332853,Canefields Avenue,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
332853,Canefields Avenue,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
332853,Canefields Avenue,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.88
332853,Canefields Avenue,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
332853,Canefields Avenue,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
332853,Canefields Avenue,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
332853,Canefields Avenue,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
332853,Canefields Avenue,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
332853,Canefields Avenue,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
332853,Canefields Avenue,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
332853,Canefields Avenue,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
332853,Canefields Avenue,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
332853,Canefields Avenue,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
332853,Canefields Avenue,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-23T00:10:00.000+00:00,busbar,,N Current (Min),A,43.38
332853,Canefields Avenue,2024-01-23T00:10:00.000+00:00,busbar,,N Current (Max),A,59.5
332853,Canefields Avenue,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.12
332853,Canefields Avenue,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (Min),A,62.38
332853,Canefields Avenue,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (Max),A,89.5
332853,Canefields Avenue,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.38
332853,Canefields Avenue,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (Min),A,51.62
332853,Canefields Avenue,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (Max),A,80.12
332853,Canefields Avenue,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.25
332853,Canefields Avenue,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (Min),A,65.62
332853,Canefields Avenue,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (Max),A,90.75
332853,Canefields Avenue,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.12
332853,Canefields Avenue,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T00:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.12
332853,Canefields Avenue,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
332853,Canefields Avenue,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.13
332853,Canefields Avenue,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89703
332853,Canefields Avenue,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93561
332853,Canefields Avenue,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80063
332853,Canefields Avenue,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-23T00:00:00.000+00:00,feeder,2,N Current (Min),A,19.12
332853,Canefields Avenue,2024-01-23T00:00:00.000+00:00,feeder,2,N Current (Max),A,30.25
332853,Canefields Avenue,2024-01-23T00:00:00.000+00:00,feeder,2,N Current (RMS),A,21.75
332853,Canefields Avenue,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
332853,Canefields Avenue,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
332853,Canefields Avenue,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
332853,Canefields Avenue,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
332853,Canefields Avenue,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
332853,Canefields Avenue,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
332853,Canefields Avenue,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
332853,Canefields Avenue,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.25
332853,Canefields Avenue,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
332853,Canefields Avenue,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.62
332853,Canefields Avenue,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.69
332853,Canefields Avenue,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.69
332853,Canefields Avenue,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90048
332853,Canefields Avenue,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96066
332853,Canefields Avenue,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89059
332853,Canefields Avenue,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-23T00:00:00.000+00:00,feeder,1,N Current (Min),A,69.12
332853,Canefields Avenue,2024-01-23T00:00:00.000+00:00,feeder,1,N Current (Max),A,42.38
332853,Canefields Avenue,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
332853,Canefields Avenue,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.25
332853,Canefields Avenue,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
332853,Canefields Avenue,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
332853,Canefields Avenue,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,101.75
332853,Canefields Avenue,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.62
332853,Canefields Avenue,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
332853,Canefields Avenue,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.38
332853,Canefields Avenue,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
332853,Canefields Avenue,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
332853,Canefields Avenue,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
332853,Canefields Avenue,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
332853,Canefields Avenue,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
332853,Canefields Avenue,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
332853,Canefields Avenue,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
332853,Canefields Avenue,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.64
332853,Canefields Avenue,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
332853,Canefields Avenue,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
332853,Canefields Avenue,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-23T00:00:00.000+00:00,busbar,,N Current (Min),A,42.62
332853,Canefields Avenue,2024-01-23T00:00:00.000+00:00,busbar,,N Current (Max),A,70.25
332853,Canefields Avenue,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.12
332853,Canefields Avenue,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (Min),A,58.12
332853,Canefields Avenue,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (Max),A,77.5
332853,Canefields Avenue,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.25
332853,Canefields Avenue,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (Min),A,55.0
332853,Canefields Avenue,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (Max),A,122.75
332853,Canefields Avenue,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.62
332853,Canefields Avenue,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (Min),A,67.75
332853,Canefields Avenue,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (Max),A,82.62
332853,Canefields Avenue,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
332853,Canefields Avenue,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T00:00:00.000+00:00,ambient,,Temperature,C,0.0
